ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%,F
12,2006-03-10,165.66666666666666,4184.650000000001,1070.4166666666667,92.03703703703704,22.519618659200226,0.0,0.0,0.0,51.5225
12,2006-03-11,180.66666666666666,4375.674958333333,11.666666666666666,100.37037037037038,23.486484531146797,0.0,0.0,0.0,43.79750000000001
12,2006-03-12,188.375,5078.743750000001,380.4166666666667,104.65277777777777,21.098520508475477,0.0,0.0,0.0,48.785000000000004
12,2006-03-13,174.91666666666666,5329.174958333333,631.6666666666666,97.17592592592592,18.670513040666446,0.0,0.0,0.0,54.275000000000006
12,2006-03-14,181.04166666666666,5134.025000000001,513.3333333333334,100.5787037037037,20.058830006130123,0.0,0.0,0.0,40.580000000000005
12,2006-03-15,170.66666666666666,4801.83125,175.83333333333334,94.81481481481482,20.21747200901508,0.0,0.0,0.0,31.310000000000013
12,2006-03-16,124.66666666666667,4140.506249999999,0.0,69.25925925925925,17.127025362069087,0.0,0.0,0.0,31.024999999999995
12,2006-03-17,0.0,4313.1125,0.0,0.0,0.0,0.0,0.0,0.0,27.0425
12,2006-03-18,81.83333333333333,4139.26875,554.5833333333334,45.46296296296296,11.245833645804655,0.0,0.0,0.0,25.6925
12,2006-03-19,0.4583333333333333,2745.5625,0.0,0.25462962962962965,0.09495878450327674,0.0,0.0,0.0,26.240000000000006
12,2006-03-20,48.583333333333336,4468.3875,0.0,26.990740740740744,6.184741015510505,0.0,0.0,0.0,23.2625
12,2006-03-21,0.0,4530.818749999999,0.0,0.0,0.0,0.0,0.0,0.0,23.9675
12,2006-03-22,0.0,4543.3125,0.0,0.0,0.0,0.0,0.0,0.0,29.607499999999998
12,2006-03-23,0.0,4549.3875,0.0,0.0,0.0,0.0,0.0,0.0,33.545
12,2006-03-24,0.0,4465.0125,0.0,0.0,0.0,0.0,0.0,0.0,34.8575
12,2006-03-25,0.0,4608.2375,0.0,0.0,0.0,0.0,0.0,0.0,35.555
12,2006-03-26,0.0,4563.34375,0.0,0.0,0.0,0.0,0.0,0.0,36.9275
12,2006-03-27,0.0,2932.55625,454.5833333333333,0.0,0.0,0.0,0.0,0.0,38.165
12,2006-03-28,24.625,5435.23125,781.25,13.680555555555557,2.5771710878600302,0.0,0.0,0.0,40.67000000000001
12,2006-03-29,92.20833333333333,5439.85625,785.8333333333334,51.22685185185185,9.642014641675708,0.0,0.0,0.0,43.654999999999994
12,2006-03-30,99.83333333333333,5252.20625,1334.1666666666667,55.46296296296296,10.812318685652869,0.0,0.0,0.0,47.982499999999995
12,2006-03-31,60.833333333333336,3874.7250416666666,415.8333333333333,33.7962962962963,8.930705380553473,0.0,0.0,0.0,59.72
12,2006-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.2875
12,2006-04-02,97.20833333333333,4925.181250000001,400.0,54.00462962962963,11.227067080582623,0.0,0.0,0.0,43.43000000000001
12,2006-04-03,187.75,4893.412541666667,197.91666666666666,104.30555555555556,21.824944744380456,0.0,0.0,0.0,47.06521739130435
12,2006-04-04,194.54166666666666,4904.1875,209.16666666666666,108.0787037037037,22.56475404380893,0.0,0.0,0.0,38.69
12,2006-04-05,195.08333333333334,4872.318749999999,217.08333333333334,108.37962962962963,22.775583551010033,0.0,0.0,0.0,33.222500000000004
12,2006-04-06,32.666666666666664,1015.6687499999999,43.75,18.14814814814815,18.295225573188983,0.0,0.0,0.0,39.964999999999996
12,2006-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.48499999999999
12,2006-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.6225
12,2006-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.069999999999986
12,2006-04-10,0.0,21.325,0.0,0.0,0.0,0.0,0.0,0.0,43.962499999999984
12,2006-04-11,0.0,315.18125000000003,0.0,0.0,0.0,0.0,0.0,0.0,53.12
12,2006-04-12,165.70833333333334,5430.224999999999,887.5,92.06018518518519,17.358474761379338,0.0,0.0,0.0,62.78
12,2006-04-13,195.16666666666666,5484.806250000001,921.25,108.42592592592592,20.240880077679233,0.0,0.0,0.0,59.36750000000001
12,2006-04-14,194.54166666666666,5452.5125,920.4166666666666,108.0787037037037,20.295558189407583,0.0,0.0,0.0,52.03249999999999
12,2006-04-15,193.16666666666666,5462.125,925.8333333333334,107.31481481481482,20.116646705977782,0.0,0.0,0.0,55.14499999999999
12,2006-04-16,195.5,5442.306250000001,931.25,108.6111111111111,20.433785156185696,0.0,0.0,0.0,47.12
12,2006-04-17,194.625,5469.5125,954.1666666666666,108.125,20.241143520560563,0.0,0.0,0.0,47.419999999999995
12,2006-04-18,195.20833333333334,5486.9312083333325,961.6666666666666,108.44907407407408,20.237360872285002,0.0,0.0,0.0,52.214782608695664
12,2006-04-19,167.33333333333334,5164.531291666667,855.0,92.96296296296296,18.43047750167863,0.0,0.0,0.0,55.6325
12,2006-04-20,173.29166666666666,5694.23125,815.8333333333334,96.27314814814815,17.311217627294095,0.0,0.0,0.0,56.82500000000001
12,2006-04-21,162.375,5640.08125,754.1666666666666,90.20833333333333,16.376415233379838,0.0,0.0,0.0,60.4925
12,2006-04-22,136.79166666666666,4444.825,707.5,75.99537037037038,17.50612447559178,0.0,0.0,0.0,44.45000000000001
12,2006-04-23,180.29166666666666,5302.918708333334,596.25,100.16203703703704,19.339521377361404,0.0,0.0,0.0,45.5525
12,2006-04-24,175.75,5187.068749999999,286.25,97.63888888888889,19.273401443413167,0.0,0.0,0.0,47.66
12,2006-04-25,192.45833333333334,5231.39375,297.9166666666667,106.9212962962963,20.92687350818848,0.0,0.0,0.0,44.839999999999996
12,2006-04-26,176.20833333333334,4806.793708333334,287.5,97.89351851851852,20.852397604944255,0.0,0.0,0.0,46.722500000000004
12,2006-04-27,173.04166666666666,5129.887541666667,531.6666666666666,96.13425925925925,19.187919278163292,0.0,0.0,0.0,48.49250000000001
12,2006-04-28,187.875,5315.849999999999,625.4166666666666,104.375,20.10394621744406,0.0,0.0,0.0,44.33750000000001
12,2006-04-29,162.45833333333334,4769.91875,707.5,90.25462962962963,19.37385522086257,0.0,0.0,0.0,48.15500000000001
12,2006-04-30,97.54166666666667,5310.89375,783.3333333333334,54.18981481481482,10.447384941355471,0.0,0.0,0.0,55.6325
12,2006-05-01,24.708333333333332,5408.243750000001,745.4166666666666,13.726851851851851,2.5987962563838045,0.0,0.0,0.0,59.81750000000002
12,2006-05-02,194.875,5431.131249999999,767.9166666666666,108.26388888888889,20.410369540108857,0.0,0.0,0.0,55.4975
12,2006-05-03,192.41666666666666,5443.462500000001,782.0833333333334,106.89814814814815,20.107241280506457,0.0,0.0,0.0,53.04499999999999
12,2006-05-04,85.5,5368.512541666667,748.3333333333334,47.5,9.059352962767054,0.0,0.0,0.0,61.1
12,2006-05-05,60.791666666666664,5328.650041666667,725.0,33.773148148148145,6.489509747964804,0.0,0.0,0.0,56.6225
12,2006-05-06,84.5,4680.73125,702.0833333333334,46.94444444444444,10.268997321020441,0.0,0.0,0.0,48.04249999999999
12,2006-05-07,51.458333333333336,4361.45,670.8333333333334,28.587962962962965,6.711349500229918,0.0,0.0,0.0,48.995
12,2006-05-08,64.58333333333333,5433.250041666667,785.0,35.879629629629626,6.761542814346261,0.0,0.0,0.0,58.535
12,2006-05-09,137.83333333333334,5413.0625,755.4166666666666,76.57407407407408,14.484258115335718,0.0,0.0,0.0,61.24250000000001
12,2006-05-10,51.375,5154.306250000001,257.5,28.541666666666664,5.6697858222917965,0.0,0.0,0.0,63.23750000000001
12,2006-05-11,0.0,5100.78125,1.6666666666666667,0.0,0.0,0.0,0.0,0.0,64.385
12,2006-05-12,0.0,5132.76875,1.6666666666666667,0.0,0.0,0.0,0.0,0.0,59.525
12,2006-05-13,0.0,5106.3875,1.6666666666666667,0.0,0.0,0.0,0.0,0.0,59.63749999999999
12,2006-05-14,0.0,5070.03125,1.6666666666666667,0.0,0.0,0.0,0.0,0.0,54.23749999999999
12,2006-05-15,0.0,5084.51875,1.6666666666666667,0.0,0.0,0.0,0.0,0.0,54.24499999999998
12,2006-05-16,0.0,5094.90625,1.25,0.0,0.0,0.0,0.0,0.0,55.512499999999996
12,2006-05-17,0.0,5026.481208333334,0.4166666666666667,0.0,0.0,0.0,0.0,0.0,57.5375
12,2006-05-18,0.0,5100.693749999999,0.0,0.0,0.0,0.0,0.0,0.0,58.1525
12,2006-05-19,0.0,5121.431250000001,0.0,0.0,0.0,0.0,0.0,0.0,51.86000000000001
12,2006-05-20,0.0,4901.26875,5.833333333333333,0.0,0.0,0.0,0.0,0.0,49.482499999999995
12,2006-05-21,112.70833333333333,4924.250041666667,3.3333333333333335,62.61574074074075,13.019699731320902,0.0,0.0,0.0,44.93749999999999
12,2006-05-22,193.33333333333334,5027.031291666667,3.3333333333333335,107.40740740740742,21.87661823922791,0.0,0.0,0.0,45.01999999999998
12,2006-05-23,187.95833333333334,5030.6125,2.5,104.4212962962963,21.253269910528346,0.0,0.0,0.0,50.51749999999999
12,2006-05-24,89.125,5192.3875,303.3333333333333,49.51388888888889,9.763768754418527,0.0,0.0,0.0,58.0325
12,2006-05-25,173.91666666666666,5261.674958333333,434.5833333333333,96.62037037037037,18.801921062330077,0.0,0.0,0.0,63.620000000000005
12,2006-05-26,187.79166666666666,5288.943749999999,445.0,104.32870370370371,20.197257670252633,0.0,0.0,0.0,64.4975
12,2006-05-27,190.66666666666666,5301.943708333333,449.5833333333333,105.92592592592594,20.45618767794296,0.0,0.0,0.0,61.78999999999999
12,2006-05-28,112.66666666666667,5298.48125,450.0,62.59259259259259,12.095646380848388,0.0,0.0,0.0,65.5175
12,2006-05-29,0.0,5217.01875,433.3333333333333,0.0,0.0,0.0,0.0,0.0,72.7625
12,2006-05-30,0.0,5176.58125,332.9166666666667,0.0,0.0,0.0,0.0,0.0,78.455
12,2006-05-31,0.0,5082.743750000001,35.833333333333336,0.0,0.0,0.0,0.0,0.0,75.90499999999999
12,2006-06-01,0.0,5061.712541666667,35.833333333333336,0.0,0.0,0.0,0.0,0.0,71.615
12,2006-06-02,0.0,5109.806250000001,36.25,0.0,0.0,0.0,0.0,0.0,67.7
12,2006-06-03,0.0,4806.056250000001,36.666666666666664,0.0,0.0,0.0,0.0,0.0,59.2925
12,2006-06-04,0.0,5104.575083333333,35.416666666666664,0.0,0.0,0.0,0.0,0.0,58.10750000000001
12,2006-06-05,0.0,5062.8125,31.25,0.0,0.0,0.0,0.0,0.0,64.66250000000001
12,2006-06-06,0.0,5121.39375,29.583333333333332,0.0,0.0,0.0,0.0,0.0,64.7825
12,2006-06-07,0.0,5125.5125,29.166666666666668,0.0,0.0,0.0,0.0,0.0,63.38000000000002
12,2006-06-08,0.0,5130.03125,29.583333333333332,0.0,0.0,0.0,0.0,0.0,60.26750000000001
12,2006-06-09,0.0,5118.0125,8.75,0.0,0.0,0.0,0.0,0.0,58.19
12,2006-06-10,0.0,5056.681208333333,217.08333333333334,0.0,0.0,0.0,0.0,0.0,51.14000000000001
12,2006-06-11,0.0,4141.674958333333,391.6666666666667,0.0,0.0,0.0,0.0,0.0,53.375
12,2006-06-12,0.0,5066.575,157.91666666666666,0.0,0.0,0.0,0.0,0.0,59.19499999999999
12,2006-06-13,0.0,5131.8875,155.41666666666666,0.0,0.0,0.0,0.0,0.0,63.44
12,2006-06-14,0.0,3229.9375,127.08333333333333,0.0,0.0,0.0,0.0,0.0,65.11250000000001
12,2006-06-15,0.0,2927.2125,120.83333333333333,0.0,0.0,0.0,0.0,0.0,66.2
12,2006-06-16,0.0,5136.587541666667,148.33333333333334,0.0,0.0,0.0,0.0,0.0,68.75
12,2006-06-17,0.0,4605.7375,140.83333333333334,0.0,0.0,0.0,0.0,0.0,73.13749999999999
12,2006-06-18,0.0,5094.25,150.41666666666666,0.0,0.0,0.0,0.0,0.0,80.12750000000001
12,2006-06-19,0.0,5146.056250000001,153.75,0.0,0.0,0.0,0.0,0.0,73.96249999999999
12,2006-06-20,0.0,5049.943749999999,145.83333333333334,0.0,0.0,0.0,0.0,0.0,68.1725
12,2006-06-21,0.0,4991.825,59.583333333333336,0.0,0.0,0.0,0.0,0.0,69.2
12,2006-06-22,0.0,5068.90625,0.0,0.0,0.0,0.0,0.0,0.0,78.05750000000002
12,2006-06-23,0.0,5022.0625,0.0,0.0,0.0,0.0,0.0,0.0,73.06999999999998
12,2006-06-24,0.0,4994.825,0.0,0.0,0.0,0.0,0.0,0.0,71.87
12,2006-06-25,0.0,5007.4875,0.0,0.0,0.0,0.0,0.0,0.0,70.385
12,2006-06-26,0.0,4988.41875,0.0,0.0,0.0,0.0,0.0,0.0,69.86
12,2006-06-27,0.0,5010.681250000001,0.0,0.0,0.0,0.0,0.0,0.0,72.53750000000001
12,2006-06-28,0.0,5081.068749999999,0.0,0.0,0.0,0.0,0.0,0.0,72.8375
12,2006-06-29,0.0,3527.65625,8.195833333333333,0.0,0.0,0.0,0.0,0.0,68.88499999999999
12,2006-06-30,0.0,0.0,1.2916666666666667,0.0,0.0,0.0,0.0,0.0,68.0825
12,2006-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.075
12,2006-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.5325
12,2006-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.03750000000001
12,2006-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.86
12,2006-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.94249999999998
12,2006-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.21000000000001
12,2006-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.795
12,2006-07-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.87500000000001
12,2006-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.0625
12,2006-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.615
12,2006-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.69749999999999
12,2006-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.3025
12,2006-07-13,0.0,207.5,10.4375,0.0,0.0,0.0,0.0,0.0,73.9775
12,2006-07-14,0.0,50.5,13.095833333333333,0.0,0.0,0.0,0.0,0.0,75.9575
12,2006-07-15,0.0,334.52500000000003,10.0625,0.0,0.0,0.0,0.0,0.0,74.41250000000001
12,2006-07-16,0.0,50.30625,10.216666666666667,0.0,0.0,0.0,0.0,0.0,79.5125
12,2006-07-17,0.0,0.0,719.1583333333333,0.0,0.0,0.0,0.0,0.0,84.02
12,2006-07-18,0.0,1553.76875,1545.8333333333333,0.0,0.0,0.0,0.0,0.0,78.13249999999998
12,2006-07-19,47.875,3714.518791666667,0.0,26.59722222222222,7.331473431882736,0.0,0.0,0.0,75.78500000000001
12,2006-07-20,74.91666666666667,2141.13125,0.0,41.62037037037037,19.903075639208115,0.0,0.0,0.0,79.19
12,2006-07-21,152.79166666666666,4141.96875,0.0,84.88425925925925,20.983498017834044,0.0,0.0,0.0,75.30499999999999
12,2006-07-22,153.375,4333.48125,0.0,85.20833333333333,20.132731046199865,0.0,0.0,0.0,68.3
12,2006-07-23,154.25,4514.5,0.0,85.69444444444444,19.43571639531879,0.0,0.0,0.0,67.74499999999999
12,2006-07-24,172.91666666666666,4694.75,0.0,96.06481481481481,20.95122506819083,0.0,0.0,0.0,72.13250000000001
12,2006-07-25,161.95833333333334,4797.131249999999,0.0,89.97685185185185,19.20466499871379,0.0,0.0,0.0,76.81249999999999
12,2006-07-26,121.625,3356.34375,0.4166666666666667,67.56944444444444,20.613012051184167,0.0,0.0,0.0,78.72499999999998
12,2006-07-27,132.33333333333334,3147.3125,0.0,73.51851851851852,23.917425140055563,0.0,0.0,0.0,79.08500000000001
12,2006-07-28,106.375,2964.65,0.0,59.09722222222222,20.410384306185662,0.0,0.0,0.0,74.68999999999998
12,2006-07-29,177.83333333333334,4474.506249999999,0.0,98.79629629629629,22.60752854636817,0.0,0.0,0.0,75.75500000000001
12,2006-07-30,191.125,4771.712541666667,0.0,106.18055555555554,22.783910364256805,0.0,0.0,0.0,73.46749999999999
12,2006-07-31,173.0,4333.23125,0.0,96.11111111111111,22.710111920905828,0.0,0.0,0.0,77.21749999999999
12,2006-08-01,130.33333333333334,3577.2937500000003,0.0,72.4074074074074,20.72458948735883,0.0,0.0,0.0,86.48750000000001
12,2006-08-02,176.54166666666666,4719.45625,0.0,98.07870370370371,21.27846501855425,0.0,0.0,0.0,83.465
12,2006-08-03,189.70833333333334,4556.287499999999,0.0,105.39351851851852,23.684287615983653,0.0,0.0,0.0,76.085
12,2006-08-04,131.20833333333334,3430.8499583333337,0.0,72.89351851851852,21.75428086845519,0.0,0.0,0.0,74.8775
12,2006-08-05,175.08333333333334,4261.606208333334,0.0,97.26851851851852,23.369882443939115,0.0,0.0,0.0,70.16000000000001
12,2006-08-06,190.95833333333334,4690.425,0.0,106.08796296296296,23.158554987613655,0.0,0.0,0.0,71.6225
12,2006-08-07,186.25,4700.893708333333,0.0,103.47222222222223,22.537248214211466,0.0,0.0,0.0,77.165
12,2006-08-08,174.54166666666666,4453.743750000001,0.0,96.9675925925926,22.292507972771343,0.0,0.0,0.0,68.28500000000001
12,2006-08-09,186.54166666666666,4900.968791666667,0.0,103.63425925925927,21.651049530448134,0.0,0.0,0.0,67.4675
12,2006-08-10,180.95833333333334,4892.66875,0.0,100.5324074074074,21.0386472504284,0.0,0.0,0.0,66.8
12,2006-08-11,184.91666666666666,4887.29375,0.0,102.73148148148148,21.522496757819987,0.0,0.0,0.0,62.389999999999986
12,2006-08-12,188.41666666666666,4882.912458333333,0.0,104.67592592592592,21.949539638508718,0.0,0.0,0.0,63.012499999999996
12,2006-08-13,173.125,4872.525000000001,0.0,96.18055555555556,20.211137107215116,0.0,0.0,0.0,64.835
12,2006-08-14,159.33333333333334,4853.4875,0.0,88.51851851851852,18.6740176236389,0.0,0.0,0.0,69.12499999999999
12,2006-08-15,162.75,4846.7,0.0,90.41666666666667,19.10116677326841,0.0,0.0,0.0,71.11999999999999
12,2006-08-16,130.70833333333334,4669.0,0.0,72.61574074074075,15.924449977392257,0.0,0.0,0.0,68.36749999999999
12,2006-08-17,147.54166666666666,4466.0,0.0,81.9675925925926,18.792346183509977,0.0,0.0,0.0,69.08
12,2006-08-18,146.45833333333334,4466.0,0.0,81.36574074074075,18.65436228043987,0.0,0.0,0.0,74.88500000000002
12,2006-08-19,94.5,2436.0,0.0,52.5,22.066810344827584,0.0,0.0,0.0,71.06749999999998
12,2006-08-20,87.25,2639.0,0.0,48.47222222222222,18.806634457496525,0.0,0.0,0.0,70.37750000000001
12,2006-08-21,161.91666666666666,4669.0,0.0,89.9537037037037,19.72662180814355,0.0,0.0,0.0,67.475
12,2006-08-22,128.70833333333334,3451.0,0.0,71.50462962962963,21.215181187417496,0.0,0.0,0.0,68.7725
12,2006-08-23,165.58333333333334,4872.0,0.0,91.99074074074073,19.332783137201236,0.0,0.0,0.0,67.415
12,2006-08-24,165.875,4466.0,0.0,92.15277777777777,21.127458389311837,0.0,0.0,0.0,66.47000000000001
12,2006-08-25,180.33333333333334,4466.0,0.0,100.18518518518518,22.969012787978308,0.0,0.0,0.0,64.34
12,2006-08-26,126.95833333333333,3248.0,0.0,70.5324074074074,22.234646534619596,0.0,0.0,0.0,66.40250000000002
12,2006-08-27,61.166666666666664,1624.0,0.0,33.98148148148148,21.424654488232076,0.0,0.0,0.0,67.43750000000001
12,2006-08-28,182.04166666666666,4872.0,0.0,101.13425925925925,21.25438588989235,0.0,0.0,0.0,67.76
12,2006-08-29,138.41666666666666,3654.0,0.0,76.89814814814815,21.54789652131606,0.0,0.0,0.0,63.935
12,2006-08-30,173.25,3857.0,0.0,96.25,25.551043557168786,0.0,0.0,0.0,62.720000000000006
12,2006-08-31,127.625,3045.0,0.0,70.90277777777779,23.841495621237,0.0,0.0,0.0,58.79749999999999
12,2006-09-01,187.75,4263.0,0.0,104.30555555555556,25.05241809367425,0.0,0.0,0.0,61.54999999999999
12,2006-09-02,195.58333333333334,3248.0,0.0,108.65740740740742,34.25317716885605,0.0,0.0,0.0,59.555
12,2006-09-03,194.83333333333334,4060.0,0.0,108.24074074074075,27.297461685823755,0.0,0.0,0.0,60.92749999999999
12,2006-09-04,184.16666666666666,4669.0,0.0,102.31481481481481,22.43738249922658,0.0,0.0,0.0,61.722500000000004
12,2006-09-05,178.25,4669.0,0.0,99.02777777777779,21.716543513957305,0.0,0.0,0.0,62.255
12,2006-09-06,183.79166666666666,4872.0,0.0,102.1064814814815,21.458708207900017,0.0,0.0,0.0,63.93500000000001
12,2006-09-07,192.58333333333334,4466.0,0.0,106.99074074074073,24.52929230730955,0.0,0.0,0.0,65.66749999999999
12,2006-09-08,177.16666666666666,3045.0,0.0,98.42592592592592,33.096323663565045,0.0,0.0,0.0,67.16000000000001
12,2006-09-09,194.20833333333334,4466.0,0.0,107.89351851851852,24.736268161914712,0.0,0.0,0.0,63.45499999999999
12,2006-09-10,190.75,4466.0,0.0,105.97222222222223,24.295781086729367,0.0,0.0,0.0,57.2075
12,2006-09-11,181.41666666666666,4872.0,0.0,100.78703703703704,21.181413633461048,0.0,0.0,0.0,54.57499999999999
12,2006-09-12,166.875,4060.0,0.0,92.70833333333334,23.38031096059113,0.0,0.0,0.0,58.6325
12,2006-09-13,40.0,1015.0,0.0,22.22222222222222,22.417077175697866,0.0,0.0,0.0,58.75999999999999
12,2006-09-14,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0,63.31999999999999
12,2006-09-15,0.0,66.64999999999999,0.0,0.0,0.0,0.0,0.0,0.0,65.21750000000002
12,2006-09-16,80.29166666666667,2669.4,0.0,44.60648148148148,17.10967872514006,0.0,0.0,0.0,64.43
12,2006-09-17,98.70833333333333,2581.4874583333335,0.0,54.83796296296296,21.750479591339396,0.0,0.0,0.0,65.5925
12,2006-09-18,113.5,3044.78125,0.0,63.05555555555556,21.204342129121205,0.0,0.0,0.0,71.165
12,2006-09-19,178.25,4146.250041666667,0.0,99.02777777777779,24.454516888207042,0.0,0.0,0.0,65.2325
12,2006-09-20,183.875,3811.35,0.0,102.15277777777779,27.442829749738724,0.0,0.0,0.0,55.73749999999998
12,2006-09-21,181.20833333333334,3839.25625,0.0,100.6712962962963,26.848257465955232,0.0,0.0,0.0,53.24750000000001
12,2006-09-22,186.66666666666666,4172.875,0.0,103.7037037037037,25.44581906292957,0.0,0.0,0.0,56.449999999999996
12,2006-09-23,183.125,4157.493750000001,0.0,101.73611111111111,25.055384428820044,0.0,0.0,0.0,65.68249999999999
12,2006-09-24,172.04166666666666,4140.374958333333,0.0,95.57870370370371,23.636273455198374,0.0,0.0,0.0,67.10000000000001
12,2006-09-25,178.66666666666666,4130.412499999999,0.0,99.25925925925925,24.605667244023582,0.0,0.0,0.0,56.15749999999999
12,2006-09-26,190.5,4104.506291666667,0.0,105.83333333333333,26.400921889194734,0.0,0.0,0.0,55.21250000000001
12,2006-09-27,169.66666666666666,3735.2875,0.0,94.25925925925925,25.837918916697994,0.0,0.0,0.0,59.4575
12,2006-09-28,187.83333333333334,4138.325,0.0,104.35185185185185,25.81862495360106,0.0,0.0,0.0,60.12499999999999
12,2006-09-29,192.5,4105.150000000001,0.0,106.94444444444444,26.673913661295362,0.0,0.0,0.0,51.1925
12,2006-09-30,191.20833333333334,4095.1875,0.0,106.22685185185186,26.559387967244753,0.0,0.0,0.0,50.345
12,2006-10-01,178.83333333333334,4103.14375,0.0,99.35185185185185,24.792297640342507,0.0,0.0,0.0,57.71
12,2006-10-02,178.91666666666666,4482.20625,0.0,99.39814814814815,22.706175979494226,0.0,0.0,0.0,55.20499999999999
12,2006-10-03,174.5,4759.493750000001,0.0,96.94444444444444,20.855456878510797,0.0,0.0,0.0,56.75
12,2006-10-04,121.08333333333333,3859.06875,0.0,67.26851851851852,17.847890403898898,0.0,0.0,0.0,60.095000000000006
12,2006-10-05,163.04166666666666,4078.262458333333,0.0,90.5787037037037,22.740943151590052,0.0,0.0,0.0,48.867499999999986
12,2006-10-06,185.33333333333334,4115.45625,0.0,102.96296296296296,25.61654683554898,0.0,0.0,0.0,46.6475
12,2006-10-07,190.625,4086.0437500000003,0.0,105.90277777777777,26.53761457318382,0.0,0.0,0.0,47.682500000000005
12,2006-10-08,181.95833333333334,4098.825,0.0,101.08796296296296,25.252106464115393,0.0,0.0,0.0,52.95499999999999
12,2006-10-09,167.125,3971.3875000000003,0.0,92.84722222222223,23.937797767992503,0.0,0.0,0.0,59.45000000000001
12,2006-10-10,151.20833333333334,3856.6375000000003,0.0,84.00462962962963,22.302417657292857,0.0,0.0,0.0,55.61000000000001
12,2006-10-11,144.83333333333334,3744.3125,0.0,80.46296296296296,22.002978591604673,0.0,0.0,0.0,57.949999999999996
12,2006-10-12,186.25,4086.4187500000003,0.0,103.47222222222223,25.926175170700095,0.0,0.0,0.0,51.605
12,2006-10-13,190.20833333333334,3681.53125,0.0,105.6712962962963,29.389086478018566,0.0,0.0,0.0,42.26749999999999
12,2006-10-14,198.0,4019.6124999999997,0.0,110.00000000000001,28.019865098936776,0.0,0.0,0.0,44.99749999999998
12,2006-10-15,176.5,4431.587541666667,0.0,98.05555555555556,22.655331162785615,0.0,0.0,0.0,43.40749999999999
12,2006-10-16,192.29166666666666,4708.7625,0.0,106.8287037037037,23.22943867358403,0.0,0.0,0.0,46.175000000000004
12,2006-10-17,171.16666666666666,4738.34375,0.0,95.0925925925926,20.548383716473833,0.0,0.0,0.0,51.17000000000001
12,2006-10-18,181.95833333333334,4697.7625,0.0,101.08796296296296,22.032609200183657,0.0,0.0,0.0,55.79749999999999
12,2006-10-19,183.95833333333334,4412.15625,0.0,102.19907407407408,23.71666505338392,0.0,0.0,0.0,57.2525
12,2006-10-20,196.83333333333334,4013.7999999999997,0.0,109.35185185185186,27.895102175273085,0.0,0.0,0.0,43.745
12,2006-10-21,192.41666666666666,4009.125,0.0,106.89814814814815,27.300973127275626,0.0,0.0,0.0,44.75
12,2006-10-22,188.91666666666666,4028.24375,0.0,104.9537037037037,26.67715855631185,0.0,0.0,0.0,46.2575
12,2006-10-23,195.54166666666666,3994.90625,0.0,108.63425925925927,27.84311097552178,0.0,0.0,0.0,43.63249999999999
12,2006-10-24,197.29166666666666,3978.61875,0.0,109.6064814814815,28.20729590863384,0.0,0.0,0.0,39.9875
12,2006-10-25,170.5,4175.14375,0.0,94.72222222222221,23.22939978613511,0.0,0.0,0.0,43.655
12,2006-10-26,182.0,4192.275000000001,0.0,101.11111111111111,24.694865357512725,0.0,0.0,0.0,39.635000000000005
12,2006-10-27,198.45833333333334,4042.6062500000003,0.0,110.25462962962962,27.924984105928637,0.0,0.0,0.0,42.68
12,2006-10-28,144.04166666666666,3108.3312499999997,0.0,80.02314814814815,26.36002883826777,0.0,0.0,0.0,44.8175
12,2006-10-29,188.45833333333334,4079.6687500000003,0.0,104.69907407407408,26.276981910466247,0.0,0.0,0.0,43.587500000000006
12,2006-10-30,192.5,4048.6124999999997,0.0,106.94444444444444,27.046405815984283,0.0,0.0,0.0,45.48500000000001
12,2006-10-31,186.125,4036.6687500000003,0.0,103.40277777777777,26.228088239013086,0.0,0.0,0.0,53.48
12,2006-11-01,191.25,4022.43125,0.0,106.25,27.04567666631965,0.0,0.0,0.0,46.1225
12,2006-11-02,199.08333333333334,3925.5625,0.0,110.60185185185185,28.848155165307166,0.0,0.0,0.0,39.59749999999999
12,2006-11-03,199.91666666666666,3720.25625,0.0,111.06481481481481,30.567588963499194,0.0,0.0,0.0,34.940000000000005
12,2006-11-04,199.625,3720.24375,0.0,110.90277777777777,30.523095204895284,0.0,0.0,0.0,37.107499999999995
12,2006-11-05,193.58333333333334,3879.4812500000003,0.0,107.5462962962963,28.38437555994832,0.0,0.0,0.0,41.7125
12,2006-11-06,194.0,4021.0625,0.0,107.77777777777777,27.44390734206859,0.0,0.0,0.0,48.64249999999999
12,2006-11-07,188.375,4024.8375,0.0,104.65277777777777,26.6231814742003,0.0,0.0,0.0,50.120000000000005
12,2006-11-08,184.625,4006.225,0.0,102.56944444444444,26.21441735465848,0.0,0.0,0.0,50.8325
12,2006-11-09,183.125,4010.3250000000003,0.0,101.73611111111111,25.974853451195766,0.0,0.0,0.0,55.75999999999999
12,2006-11-10,186.125,4012.85,0.0,103.40277777777777,26.383768186367963,0.0,0.0,0.0,45.620000000000005
12,2006-11-11,154.54166666666666,3610.06875,0.0,85.85648148148148,24.350907829356128,0.0,0.0,0.0,49.482499999999995
12,2006-11-12,170.91666666666666,3971.9125,0.0,94.95370370370371,24.477653327514698,0.0,0.0,0.0,38.69749999999999
12,2006-11-13,174.75,4246.08125,0.0,97.08333333333333,23.410674254054843,0.0,0.0,0.0,43.699999999999996
12,2006-11-14,153.41666666666666,4193.006249999999,0.0,85.23148148148148,20.812874745628843,0.0,0.0,0.0,46.152499999999996
12,2006-11-15,192.125,4955.531208333333,0.0,106.73611111111111,22.0535598651638,0.0,0.0,0.0,47.225
12,2006-11-16,159.79166666666666,4752.64375,0.0,88.77314814814815,19.12510829133551,0.0,0.0,0.0,57.61249999999999
12,2006-11-17,41.916666666666664,1488.2,0.0,23.287037037037038,16.021769400767518,0.0,0.0,0.0,49.632499999999986
12,2006-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.2575
12,2006-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.875
12,2006-11-20,87.25,2966.6812916666663,0.0,48.47222222222222,16.729369775157426,0.0,0.0,0.0,33.72500000000001
12,2006-11-21,93.41666666666667,3997.75,0.0,51.89814814814815,13.292105281443034,0.0,0.0,0.0,33.96500000000001
12,2006-11-22,153.70833333333334,4070.46875,0.0,85.39351851851852,21.48018544820203,0.0,0.0,0.0,32.3975
12,2006-11-23,197.91666666666666,4831.1125,0.0,109.9537037037037,23.303451787186127,0.0,0.0,0.0,34.34
12,2006-11-24,192.125,4577.493750000001,0.0,106.73611111111111,23.874877855740742,0.0,0.0,0.0,37.9175
12,2006-11-25,199.41666666666666,4218.681250000001,0.0,110.78703703703702,26.88869826849853,0.0,0.0,0.0,39.949999999999996
12,2006-11-26,199.5,4223.599999999999,0.0,110.83333333333334,26.868607349180795,0.0,0.0,0.0,42.09499999999999
12,2006-11-27,188.79166666666666,4192.325,0.0,104.88425925925927,25.61609442387114,0.0,0.0,0.0,48.25999999999999
12,2006-11-28,185.41666666666666,4003.7875,0.0,103.00925925925925,26.34285175113703,0.0,0.0,0.0,49.98500000000001
12,2006-11-29,199.91666666666666,4241.818708333333,0.0,111.06481481481481,26.809081601125445,0.0,0.0,0.0,56.09
12,2006-11-30,196.33333333333334,4156.3125,0.0,109.07407407407408,26.870199111458643,0.0,0.0,0.0,60.26000000000001
12,2006-12-01,177.54166666666666,3885.1687500000003,0.0,98.63425925925927,25.994139393702152,0.0,0.0,0.0,45.35913043478262
12,2006-12-02,199.79166666666666,4085.0625,0.0,110.99537037037037,27.82042128418408,0.0,0.0,0.0,37.205000000000005
12,2006-12-03,171.33333333333334,4145.425,0.0,95.18518518518519,23.510282084734648,0.0,0.0,0.0,36.68750000000001
12,2006-12-04,141.875,3753.9125,0.0,78.81944444444444,21.49843108134957,0.0,0.0,0.0,26.570000000000004
12,2006-12-05,186.70833333333334,3840.4812500000003,0.0,103.72685185185185,27.654326814148906,0.0,0.0,0.0,26.8625
12,2006-12-06,177.125,3478.3125,0.0,98.40277777777777,28.966518726154323,0.0,0.0,0.0,35.93000000000001
12,2006-12-07,198.70833333333334,4092.475,0.0,110.3935185185185,27.6194536585101,0.0,0.0,0.0,31.669999999999998
12,2006-12-08,199.625,4101.506249999999,0.0,110.90277777777777,27.685768896894082,0.0,0.0,0.0,18.4475
12,2006-12-09,180.83333333333334,3992.6875,0.0,100.46296296296295,25.763105120993764,0.0,0.0,0.0,31.332499999999996
12,2006-12-10,198.125,4098.775000000001,0.0,110.06944444444444,27.49604556645989,0.0,0.0,0.0,36.762499999999996
12,2006-12-11,195.375,4069.25,0.0,108.54166666666667,27.311129200712664,0.0,0.0,0.0,37.78249999999999
12,2006-12-12,197.45833333333334,4088.9500000000003,0.0,109.69907407407406,27.469370362671206,0.0,0.0,0.0,42.065000000000005
12,2006-12-13,195.79166666666666,4092.15625,0.0,108.77314814814815,27.216171520549565,0.0,0.0,0.0,48.75500000000002
12,2006-12-14,200.33333333333334,4117.425,0.0,111.29629629629629,27.67658859063074,0.0,0.0,0.0,48.90500000000001
12,2006-12-15,199.58333333333334,4044.0187499999997,0.0,110.87962962962963,28.073473392718018,0.0,0.0,0.0,50.809999999999995
12,2006-12-16,199.95833333333334,4078.8312499999997,0.0,111.08796296296298,27.886165988793426,0.0,0.0,0.0,38.9375
12,2006-12-17,183.29166666666666,3998.9437083333337,0.0,101.8287037037037,26.072487468366077,0.0,0.0,0.0,47.592499999999994
12,2006-12-18,194.79166666666666,4082.9812500000003,0.0,108.21759259259258,27.138011729922972,0.0,0.0,0.0,43.42250000000001
12,2006-12-19,190.625,4053.8312499999997,0.0,105.90277777777777,26.748487413398536,0.0,0.0,0.0,35.517500000000005
12,2006-12-20,125.83333333333333,4038.0750000000003,0.0,69.9074074074074,17.725820952915548,0.0,0.0,0.0,37.11500000000001
12,2006-12-21,96.83333333333333,3292.88125,7564.041666666667,53.7962962962963,16.727608314990945,0.0,0.0,0.0,41.337499999999984
12,2006-12-22,198.125,3905.5437500000003,5058.375,110.06944444444444,28.856443911725904,0.0,0.0,0.0,34.60999999999999
12,2006-12-23,198.79166666666666,3833.5625,5321.416666666667,110.43981481481482,29.49719129110035,0.0,0.0,0.0,45.65749999999999
12,2006-12-24,198.125,3761.68125,5120.875,110.06944444444444,29.960035600216433,0.0,0.0,0.0,40.714999999999996
12,2006-12-25,198.91666666666666,3794.0812499999997,4982.375,110.50925925925925,29.8228801914971,0.0,0.0,0.0,35.622499999999995
12,2006-12-26,200.125,3774.18125,1687.2916666666667,111.18055555555554,30.162242693917605,0.0,0.0,0.0,36.485000000000014
12,2006-12-27,199.0,3782.30625,1230.4583333333333,110.55555555555556,29.928256955219673,0.0,0.0,0.0,31.602499999999996
12,2006-12-28,176.0,3583.15625,3337.4583333333335,97.77777777777777,27.940357517668023,0.0,0.0,0.0,36.867499999999986
12,2006-12-29,198.54166666666666,3975.725,4514.083333333333,110.30092592592592,28.40667250766981,0.0,0.0,0.0,31.692500000000006
12,2006-12-30,149.79166666666666,3142.15,6960.791666666667,83.2175925925926,27.117258264422624,0.0,0.0,0.0,31.617500000000003
12,2006-12-31,197.91666666666666,3907.7937500000003,6233.833333333333,109.9537037037037,28.809503373155813,0.0,0.0,0.0,34.842499999999994
12,2007-01-01,196.16666666666666,3932.8125,6363.958333333333,108.98148148148148,28.373114377786607,0.0,0.0,0.0,46.2725
12,2007-01-02,185.5,3980.875,6764.25,103.05555555555554,26.506379460127068,0.0,0.0,0.0,37.085
12,2007-01-03,199.91666666666666,4062.1625,6460.875,111.06481481481481,27.994759906549504,0.0,0.0,0.0,38.87
12,2007-01-04,142.29166666666666,3587.93125,6812.75,79.05092592592592,22.559028424960914,0.0,0.0,0.0,45.88249999999999
12,2007-01-05,114.45833333333333,3780.56875,7136.875,63.58796296296296,17.2216720771915,0.0,0.0,0.0,55.175000000000004
12,2007-01-06,195.54166666666666,4761.712500000001,5864.5,108.63425925925927,23.359372926348566,0.0,0.0,0.0,52.54999999999999
12,2007-01-07,191.75,4771.8125,7043.708333333333,106.52777777777777,22.85793745388501,0.0,0.0,0.0,40.865
12,2007-01-08,199.41666666666666,4764.599999999999,4870.833333333333,110.78703703703702,23.807842677711083,0.0,0.0,0.0,40.9325
12,2007-01-09,199.875,4725.456208333333,4238.0,111.04166666666666,24.060229846061866,0.0,0.0,0.0,32.92250000000001
12,2007-01-10,199.875,4715.087500000001,4791.125,111.04166666666666,24.113139469840167,0.0,0.0,0.0,25.1825
12,2007-01-11,200.25,4703.6875,4474.125,111.25,24.21693086541145,0.0,0.0,0.0,28.819999999999993
12,2007-01-12,197.875,4404.91875,4188.541666666667,109.93055555555556,25.55277457349998,0.0,0.0,0.0,42.51499999999999
12,2007-01-13,200.375,4038.3375,2070.75,111.31944444444444,28.22448078365581,0.0,0.0,0.0,36.5375
12,2007-01-14,200.25,4044.90625,1037.0833333333333,111.25,28.161066773797295,0.0,0.0,0.0,29.270000000000007
12,2007-01-15,198.83333333333334,3956.6,1800.8333333333333,110.46296296296296,28.585914112565785,0.0,0.0,0.0,30.912500000000005
12,2007-01-16,200.04166666666666,4048.0499999999997,1941.0,111.13425925925927,28.109921580898344,0.0,0.0,0.0,19.37
12,2007-01-17,189.41666666666666,3852.63125,4458.0,105.2314814814815,27.966993697849723,0.0,0.0,0.0,9.95
12,2007-01-18,199.75,3900.0812499999997,3191.25,110.97222222222223,29.133869540111075,0.0,0.0,0.0,26.742500000000003
12,2007-01-19,199.875,3845.21875,4103.333333333333,111.04166666666666,29.568034978504144,0.0,0.0,0.0,30.515
12,2007-01-20,137.75,3344.05625,5314.958333333333,76.52777777777777,23.431660776240427,0.0,0.0,0.0,19.115
12,2007-01-21,99.75,3948.1062500000003,7512.541666666667,55.41666666666667,14.371732017090471,0.0,0.0,0.0,10.767499999999998
12,2007-01-22,200.29166666666666,4052.5499999999997,4741.333333333333,111.27314814814815,28.11379906204461,0.0,0.0,0.0,18.994999999999994
12,2007-01-23,199.54166666666666,4056.9249999999997,3737.0833333333335,110.85648148148148,27.978321361348534,0.0,0.0,0.0,25.3925
12,2007-01-24,199.58333333333334,4062.275,4571.875,110.87962962962963,27.94730853469491,0.0,0.0,0.0,25.992500000000003
12,2007-01-25,198.83333333333334,4068.4125,5861.958333333333,110.46296296296296,27.800285191773888,0.0,0.0,0.0,9.35
12,2007-01-26,192.875,4076.56875,7242.208333333333,107.15277777777779,26.91325374229655,0.0,0.0,0.0,4.3625
12,2007-01-27,179.29166666666666,4059.125,7556.833333333333,99.60648148148148,25.12538450747116,0.0,0.0,0.0,15.072499999999998
12,2007-01-28,171.33333333333334,4062.2125,6575.208333333333,95.18518518518519,23.991879083408637,0.0,0.0,0.0,20.7125
12,2007-01-29,168.58333333333334,4067.59375,5334.333333333333,93.6574074074074,23.575564655257043,0.0,0.0,0.0,14.352500000000001
12,2007-01-30,186.20833333333334,4041.44375,2840.375,103.44907407407406,26.208828700002186,0.0,0.0,0.0,16.34
12,2007-01-31,177.0,4049.31875,2592.0,98.33333333333333,24.864305878612296,0.0,0.0,0.0,21.282499999999995
12,2007-02-01,172.375,4042.88125,3016.4166666666665,95.76388888888889,24.253160003978184,0.0,0.0,0.0,24.9425
12,2007-02-02,174.20833333333334,4033.40625,2992.5416666666665,96.7824074074074,24.568689787805145,0.0,0.0,0.0,28.985
12,2007-02-03,178.875,4049.1375000000003,3430.2083333333335,99.375,25.128823730979743,0.0,0.0,0.0,18.522499999999997
12,2007-02-04,196.16666666666666,4047.0,3912.25,108.98148148148148,27.572557175411138,0.0,0.0,0.0,9.4625
12,2007-02-05,197.125,4053.96875,5119.791666666667,109.51388888888889,27.659628810245103,0.0,0.0,0.0,8.959999999999999
12,2007-02-06,185.33333333333334,4052.44375,6092.583333333333,102.96296296296296,26.014865173089145,0.0,0.0,0.0,12.124999999999998
12,2007-02-07,181.54166666666666,4047.6375000000003,7000.041666666667,100.85648148148148,25.51289521082085,0.0,0.0,0.0,12.830000000000004
12,2007-02-08,184.79166666666666,4041.9500000000003,7532.625,102.66203703703705,26.006175168476158,0.0,0.0,0.0,17.6975
12,2007-02-09,191.41666666666666,4029.99375,8057.041666666667,106.3425925925926,27.018448987806877,0.0,0.0,0.0,18.29
12,2007-02-10,177.45833333333334,3839.1625,9394.041666666666,98.58796296296296,26.293290601212576,0.0,0.0,0.0,20.772499999999997
12,2007-02-11,191.70833333333334,4036.2000000000003,7060.416666666667,106.50462962962963,27.01800958272082,0.0,0.0,0.0,21.575
12,2007-02-12,194.66666666666666,4047.2687499999997,10671.166666666666,108.14814814814815,27.359905093747205,0.0,0.0,0.0,22.5125
12,2007-02-13,199.91666666666666,4039.5187499999997,11016.583333333334,111.06481481481481,28.151686110848946,0.0,0.0,0.0,5.6000000000000005
12,2007-02-14,199.20833333333334,4029.1124999999997,11553.083333333334,110.6712962962963,28.124392227265382,0.0,0.0,0.0,9.064999999999998
12,2007-02-15,199.5,4030.94375,10708.083333333334,110.83333333333334,28.152774396814646,0.0,0.0,0.0,10.055
12,2007-02-16,198.0,4018.9375,10335.166666666666,110.00000000000001,28.024571170862945,0.0,0.0,0.0,17.1425
12,2007-02-17,187.04166666666666,4027.5,9655.333333333334,103.91203703703704,26.417264983791984,0.0,0.0,0.0,17.285
12,2007-02-18,196.16666666666666,4024.4874999999997,10681.916666666666,108.98148148148148,27.72679475060834,0.0,0.0,0.0,19.684999999999995
12,2007-02-19,175.29166666666666,4027.2312500000003,13250.916666666666,97.38425925925925,24.759378557055932,0.0,0.0,0.0,7.864999999999999
12,2007-02-20,185.91666666666666,4004.9249999999997,12245.5,103.28703703703704,26.406386442248536,0.0,0.0,0.0,36.875
12,2007-02-21,196.41666666666666,4049.59375,9412.416666666666,109.12037037037037,27.590013744519982,0.0,0.0,0.0,32.0825
12,2007-02-22,195.20833333333334,4092.375,9940.583333333334,108.44907407407408,27.133634367438088,0.0,0.0,0.0,29.592500000000005
12,2007-02-23,200.125,4018.5625,9734.583333333334,111.18055555555554,28.327983161474616,0.0,0.0,0.0,19.9625
12,2007-02-24,197.08333333333334,4007.9625,9881.75,109.49074074074075,27.97121216689139,0.0,0.0,0.0,18.065
12,2007-02-25,187.20833333333334,4011.225,11041.0,104.00462962962962,26.54808450729585,0.0,0.0,0.0,21.867500000000003
12,2007-02-26,180.375,4020.9,12317.666666666666,100.20833333333334,25.517499191723243,0.0,0.0,0.0,28.11499999999999
12,2007-02-27,74.0,1683.83125,9411.583333333334,41.11111111111111,24.99874418334181,0.0,0.0,0.0,28.617499999999996
12,2007-02-28,0.0,22.006249999999998,8719.083333333334,0.0,0.0,0.0,0.0,0.0,26.037499999999998
12,2007-03-01,62.875,1557.09375,9582.0,34.93055555555556,22.96932720546424,0.0,0.0,0.0,22.430000000000007
12,2007-03-02,139.16666666666666,3039.4812500000003,11042.833333333334,77.31481481481481,26.04478605975572,0.0,0.0,0.0,33.5375
12,2007-03-03,196.58333333333334,4043.5625,9483.333333333334,109.21296296296296,27.654612183632075,0.0,0.0,0.0,33.875
12,2007-03-04,193.91666666666666,4044.59375,9813.166666666666,107.73148148148148,27.272519987672155,0.0,0.0,0.0,28.370000000000005
12,2007-03-05,190.54166666666666,4041.0750000000003,11161.666666666666,105.85648148148148,26.821192724433196,0.0,0.0,0.0,23.87
12,2007-03-06,200.70833333333334,4011.2312500000003,8503.583333333334,111.50462962962963,28.46248026158496,0.0,0.0,0.0,4.0925
12,2007-03-07,169.41666666666666,3590.9562499999997,8571.333333333334,94.12037037037037,26.836820198581428,0.0,0.0,0.0,11.5025
12,2007-03-08,197.33333333333334,4031.24375,7301.333333333333,109.62962962962963,27.844949285881746,0.0,0.0,0.0,12.710000000000006
12,2007-03-09,199.41666666666666,4022.7125,4231.0,110.78703703703702,28.198596648958187,0.0,0.0,0.0,12.3575
12,2007-03-10,196.375,4021.1,1300.8333333333333,109.09722222222223,27.779623942039077,0.0,0.0,0.0,32.99000000000001
12,2007-03-11,172.16666666666666,4011.96875,3726.25,95.64814814814815,24.410493947364092,0.0,0.0,0.0,34.55
12,2007-03-12,193.58333333333334,4007.9625,9275.166666666666,107.5462962962963,27.47447182396985,0.0,0.0,0.0,35.052499999999995
12,2007-03-13,182.875,4009.75,7891.0,101.59722222222223,25.943112621318864,0.0,0.0,0.0,48.830000000000005
12,2007-03-14,179.70833333333334,4015.1437499999997,7399.5,99.83796296296296,25.459633986399062,0.0,0.0,0.0,55.01749999999999
12,2007-03-15,190.33333333333334,4025.06875,7728.333333333333,105.74074074074073,26.898408740085355,0.0,0.0,0.0,35.30749999999999
12,2007-03-16,197.33333333333334,4013.4874999999997,8747.333333333334,109.62962962962963,27.968139374491084,0.0,0.0,0.0,24.477499999999996
12,2007-03-17,193.83333333333334,4014.85,9798.166666666666,107.68518518518519,27.46275978208678,0.0,0.0,0.0,21.56
12,2007-03-18,192.45833333333334,4011.53125,11030.166666666666,106.9212962962963,27.290505409319145,0.0,0.0,0.0,26.517499999999995
12,2007-03-19,146.83333333333334,2978.2312500000003,13154.416666666666,81.57407407407408,28.044731061244637,0.0,0.0,0.0,30.087500000000006
12,2007-03-20,91.875,1899.9875,12937.75,51.041666666666664,27.506266488595323,0.0,0.0,0.0,27.507500000000004
12,2007-03-21,193.875,3843.38125,9888.333333333334,107.70833333333334,28.694151146207524,0.0,0.0,0.0,30.18499999999999
12,2007-03-22,190.875,4018.7875,11019.416666666666,106.04166666666666,27.017119591419053,0.0,0.0,0.0,51.065
12,2007-03-23,193.5,4022.90625,12145.333333333334,107.5,27.360630141455573,0.0,0.0,0.0,42.477500000000006
12,2007-03-24,191.875,4017.99375,11518.333333333334,106.59722222222223,27.164028274890505,0.0,0.0,0.0,36.357499999999995
12,2007-03-25,190.25,4007.25625,12308.416666666666,105.69444444444444,27.006144582509954,0.0,0.0,0.0,36.755
12,2007-03-26,183.41666666666666,3985.5499999999997,11220.25,101.89814814814815,26.17794630324269,0.0,0.0,0.0,45.837500000000006
12,2007-03-27,188.20833333333334,3990.5812499999997,4845.083333333333,104.56018518518519,26.82796487632249,0.0,0.0,0.0,49.430000000000014
12,2007-03-28,195.20833333333334,4003.5375,10273.583333333334,108.44907407407408,27.73572295612179,0.0,0.0,0.0,40.684999999999995
12,2007-03-29,167.33333333333334,3469.5499999999997,11364.5,92.96296296296296,27.434329459952377,0.0,0.0,0.0,35.55499999999999
12,2007-03-30,193.625,4004.4500000000003,12439.75,107.56944444444446,27.50448979676776,0.0,0.0,0.0,38.32999999999999
12,2007-03-31,170.25,3574.96875,7147.166666666667,94.58333333333333,27.089432599935314,0.0,0.0,0.0,38.517500000000005
12,2007-04-01,197.66666666666666,3984.3250000000003,3684.6666666666665,109.81481481481481,28.220436056016734,0.0,0.0,0.0,42.605
12,2007-04-02,184.45833333333334,3995.625,799.3333333333334,102.47685185185185,26.26023428402593,0.0,0.0,0.0,47.63
12,2007-04-03,186.25,3994.6687500000003,74.25,103.47222222222223,26.521650470601177,0.0,0.0,0.0,48.544999999999995
12,2007-04-04,188.83333333333334,3972.06875,2023.5833333333333,104.9074074074074,27.042506362571,0.0,0.0,0.0,43.26500000000001
12,2007-04-05,191.20833333333334,3958.74375,380.0833333333333,106.22685185185186,27.474795157203875,0.0,0.0,0.0,28.565
12,2007-04-06,193.375,3949.7125,288.9166666666667,107.43055555555556,27.849658888674384,0.0,0.0,0.0,25.9475
12,2007-04-07,194.625,3945.3937499999997,193.75,108.125,28.060364697439894,0.0,0.0,0.0,26.757500000000004
12,2007-04-08,197.16666666666666,3949.25,170.58333333333334,109.53703703703704,28.39905607956504,0.0,0.0,0.0,29.075
12,2007-04-09,191.08333333333334,3931.90625,0.0,106.1574074074074,27.644242393735723,0.0,0.0,0.0,31.94
12,2007-04-10,180.83333333333334,3925.4187500000003,0.0,100.46296296296295,26.204599898489246,0.0,0.0,0.0,32.989999999999995
12,2007-04-11,192.08333333333334,3953.9125,0.0,106.71296296296295,27.63424905780737,0.0,0.0,0.0,38.21
12,2007-04-12,194.875,3947.19375,0.0,108.26388888888889,28.083596310247838,0.0,0.0,0.0,40.76749999999999
12,2007-04-13,197.20833333333334,3929.6625,0.0,109.56018518518518,28.54664328326189,0.0,0.0,0.0,37.699999999999996
12,2007-04-14,201.16666666666666,3926.25625,2313.5,111.75925925925927,29.144889754853764,0.0,0.0,0.0,38.6975
12,2007-04-15,195.08333333333334,3913.8250000000003,2015.5,108.37962962962963,28.353312367767536,0.0,0.0,0.0,34.85750000000001
12,2007-04-16,155.16666666666666,3673.25625,6119.833333333333,86.20370370370371,24.02880883200627,0.0,0.0,0.0,34.43
12,2007-04-17,188.58333333333334,3895.11875,3445.0833333333335,104.76851851851852,27.540235098380787,0.0,0.0,0.0,36.170000000000016
12,2007-04-18,196.58333333333334,3924.6437499999997,1192.25,109.21296296296296,28.492561338281412,0.0,0.0,0.0,44.54750000000001
12,2007-04-19,195.29166666666666,3870.31875,0.0,108.49537037037038,28.702651357132336,0.0,0.0,0.0,49.752500000000005
12,2007-04-20,189.33333333333334,3924.63125,0.0,105.18518518518518,27.44184211220127,0.0,0.0,0.0,52.452499999999986
12,2007-04-21,197.75,3928.7312500000003,0.0,109.86111111111111,28.631836719975862,0.0,0.0,0.0,55.54249999999999
12,2007-04-22,190.83333333333334,3913.9375,0.0,106.0185185185185,27.734822314130238,0.0,0.0,0.0,60.68
12,2007-04-23,183.54166666666666,3916.0875,0.0,101.96759259259258,26.66044056869402,0.0,0.0,0.0,65.87750000000001
12,2007-04-24,196.0,3928.65625,0.0,108.88888888888889,28.378999392816134,0.0,0.0,0.0,51.17000000000001
12,2007-04-25,200.08333333333334,3906.2875,0.0,111.1574074074074,29.1361220710059,0.0,0.0,0.0,43.5875
12,2007-04-26,188.375,3302.7937500000003,0.0,104.65277777777777,32.443436459411565,0.0,0.0,0.0,49.775000000000006
12,2007-04-27,169.375,4113.34375,0.0,94.09722222222221,23.42282864964382,0.0,0.0,0.0,57.1325
12,2007-04-28,137.29166666666666,3615.937416666667,0.0,76.27314814814815,21.59774005737117,0.0,0.0,0.0,51.95750000000001
12,2007-04-29,175.08333333333334,4333.599999999999,0.0,97.26851851851852,22.981640232395957,0.0,0.0,0.0,53.862500000000004
12,2007-04-30,129.0,3370.1437499999997,5576.916666666667,71.66666666666667,21.773403582562313,0.0,0.0,0.0,55.63999999999999
12,2007-05-01,181.0,4369.987416666667,7732.916666666667,100.55555555555556,23.56044160233947,0.0,0.0,0.0,50.089999999999996
12,2007-05-02,169.25,4260.89375,6889.333333333333,94.02777777777777,22.595034590258596,0.0,0.0,0.0,52.797500000000014
12,2007-05-03,171.20833333333334,3964.21875,6513.5,95.11574074074073,24.567011329645833,0.0,0.0,0.0,50.847500000000004
12,2007-05-04,179.625,4261.29375,5806.416666666667,99.79166666666667,23.977855903503485,0.0,0.0,0.0,52.362500000000004
12,2007-05-05,195.375,4383.537499999999,5570.166666666667,108.54166666666667,25.35299686611555,0.0,0.0,0.0,52.339999999999996
12,2007-05-06,195.41666666666666,4341.05,5564.333333333333,108.56481481481481,25.60659607442644,0.0,0.0,0.0,50.375
12,2007-05-07,162.0,3524.68125,6420.0,90.0,26.144491789151143,0.0,0.0,0.0,54.98000000000001
12,2007-05-08,179.91666666666666,4262.450041666667,6122.333333333333,99.9537037037037,24.010274893968045,0.0,0.0,0.0,66.23
12,2007-05-09,177.125,4227.743750000001,5968.333333333333,98.40277777777777,23.83176704280307,0.0,0.0,0.0,70.8275
12,2007-05-10,139.625,3859.4,4899.916666666667,77.56944444444444,20.57919732773661,0.0,0.0,0.0,66.91250000000001
12,2007-05-11,166.91666666666666,4203.9875,5549.583333333333,92.73148148148148,22.585167983703304,0.0,0.0,0.0,62.23250000000001
12,2007-05-12,178.41666666666666,4312.875,5003.5,99.12037037037037,23.5317154385931,0.0,0.0,0.0,53.1275
12,2007-05-13,191.58333333333334,4034.5,3862.3333333333335,106.43518518518518,27.0117700114292,0.0,0.0,0.0,48.559999999999995
12,2007-05-14,180.33333333333334,4362.6375,4657.5,100.18518518518518,23.513209866992412,0.0,0.0,0.0,56.217499999999994
12,2007-05-15,168.20833333333334,4267.224999999999,5087.416666666667,93.44907407407408,22.422653350700852,0.0,0.0,0.0,70.78999999999999
12,2007-05-16,163.04166666666666,4209.05,5500.083333333333,90.5787037037037,22.034315278322243,0.0,0.0,0.0,56.502500000000005
12,2007-05-17,142.75,3447.0499999999997,6053.583333333333,79.30555555555556,23.556652306561652,0.0,0.0,0.0,47.98999999999999
12,2007-05-18,190.54166666666666,4462.443749999999,5207.0,105.85648148148148,24.28858658193482,0.0,0.0,0.0,46.910000000000004
12,2007-05-19,194.625,4068.06875,5195.166666666667,108.125,27.214187936228956,0.0,0.0,0.0,54.1175
12,2007-05-20,193.16666666666666,4291.400000000001,5610.916666666667,107.31481481481482,25.60461362000487,0.0,0.0,0.0,53.15
12,2007-05-21,195.79166666666666,4318.16875,6083.083333333333,108.77314814814815,25.791679954353082,0.0,0.0,0.0,51.785000000000004
12,2007-05-22,197.58333333333334,3849.3812083333337,6158.083333333333,109.76851851851852,29.19741642313817,0.0,0.0,0.0,56.449999999999996
12,2007-05-23,194.95833333333334,4194.218708333333,6274.166666666667,108.31018518518518,26.440871667176186,0.0,0.0,0.0,66.40250000000002
12,2007-05-24,191.95833333333334,4025.0249583333334,6445.25,106.64351851851852,27.128353175808634,0.0,0.0,0.0,73.535
12,2007-05-25,186.375,3959.90625,7286.666666666667,103.54166666666667,26.772429902854388,0.0,0.0,0.0,73.88
12,2007-05-26,183.45833333333334,3841.7000000000003,7586.75,101.92129629629629,27.16433226898971,0.0,0.0,0.0,65.00000000000001
