ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
12,2007-05-27,181.25,3827.925041666667,7670.916666666667,100.69444444444444,26.93392387374879,0.0,0.0,0.0,67.58750000000002
12,2007-05-28,175.70833333333334,3845.34375,8008.166666666667,97.61574074074075,25.992151402444698,0.0,0.0,0.0,64.4525
12,2007-05-29,182.75,4020.1437499999997,8228.333333333334,101.52777777777777,25.858351872782325,0.0,0.0,0.0,60.5
12,2007-05-30,188.75,4015.475,8724.416666666666,104.86111111111111,26.73837881363143,0.0,0.0,0.0,67.5425
12,2007-05-31,185.95833333333334,4046.49375,8944.666666666666,103.31018518518518,26.140976644560766,0.0,0.0,0.0,74.9
12,2007-06-01,188.45833333333334,4159.568749999999,8661.833333333334,104.69907407407408,25.772234668424332,0.0,0.0,0.0,74.7575
12,2007-06-02,131.625,2581.61875,10561.833333333334,73.125,29.002224863760382,0.0,0.0,0.0,77.12
12,2007-06-03,85.70833333333333,1974.7875000000001,11629.5,47.61574074074074,24.688102869014738,0.0,0.0,0.0,71.13499999999999
12,2007-06-04,190.08333333333334,4126.48125,8319.666666666666,105.60185185185185,26.202890443549474,0.0,0.0,0.0,63.7775
12,2007-06-05,192.5,4079.00625,7852.5,106.94444444444444,26.844875922086825,0.0,0.0,0.0,60.1475
12,2007-06-06,198.29166666666666,4200.73125,7224.333333333333,110.16203703703704,26.851255890798107,0.0,0.0,0.0,51.64249999999999
12,2007-06-07,192.54166666666666,3988.6375000000003,7427.666666666667,106.96759259259258,27.459030321897025,0.0,0.0,0.0,62.892499999999984
12,2007-06-08,116.125,2667.5187499999997,5087.333333333333,64.51388888888889,24.763001509673863,0.0,0.0,0.0,77.4575
12,2007-06-09,126.95833333333333,2954.0625416666667,5169.0,70.5324074074074,24.447055851329182,0.0,0.0,0.0,62.69
12,2007-06-10,192.04166666666666,4158.675,6117.166666666667,106.68981481481481,26.267910185068295,0.0,0.0,0.0,64.925
12,2007-06-11,185.29166666666666,4019.950041666667,7400.666666666667,102.93981481481482,26.219250313168104,0.0,0.0,0.0,68.165
12,2007-06-12,185.41666666666666,4064.30625,6785.833333333333,103.00925925925925,25.95059871670732,0.0,0.0,0.0,72.485
12,2007-06-13,189.125,4029.0312916666667,5497.5,105.06944444444444,26.70135731861353,0.0,0.0,0.0,72.50750000000001
12,2007-06-14,183.58333333333334,4135.112458333333,5366.166666666667,101.99074074074075,25.254045808111957,0.0,0.0,0.0,65.615
12,2007-06-15,173.45833333333334,3917.4625,5654.5,96.36574074074075,25.186937193258245,0.0,0.0,0.0,67.2425
12,2007-06-16,168.54166666666666,3793.4562499999997,5239.5,93.63425925925925,25.273025899680686,0.0,0.0,0.0,70.0775
12,2007-06-17,160.66666666666666,3744.875,5330.833333333333,89.25925925925927,24.4047012398426,0.0,0.0,0.0,72.4175
12,2007-06-18,147.25,3709.6062500000003,5764.5,81.80555555555556,22.579406731734217,0.0,0.0,0.0,73.205
12,2007-06-19,150.125,3740.96875,5340.166666666667,83.40277777777779,22.827270119983403,0.0,0.0,0.0,73.955
12,2007-06-20,173.5,3695.7125,4887.833333333333,96.38888888888889,26.704616047198837,0.0,0.0,0.0,65.51
12,2007-06-21,184.79166666666666,3855.725,4560.833333333333,102.66203703703705,27.262229469742323,0.0,0.0,0.0,66.2
12,2007-06-22,190.0,3761.9249999999997,4668.5,105.55555555555556,28.729528986711152,0.0,0.0,0.0,60.7175
12,2007-06-23,187.83333333333334,3878.94375,5014.333333333333,104.35185185185185,27.545091653136527,0.0,0.0,0.0,58.27250000000003
12,2007-06-24,142.29166666666666,3399.2625000000003,6109.666666666667,79.05092592592592,23.81111875165732,0.0,0.0,0.0,67.1225
12,2007-06-25,162.66666666666666,3821.9187500000003,6242.5,90.37037037037037,24.210410601277754,0.0,0.0,0.0,74.71249999999999
12,2007-06-26,71.91666666666667,1816.3937916666666,3061.5,39.9537037037037,22.521876814325466,0.0,0.0,0.0,78.78500000000001
12,2007-06-27,0.0,143.76250000000002,0.0,0.0,0.0,0.0,0.0,0.0,80.69
12,2007-06-28,31.791666666666668,344.9875,0.0,17.662037037037038,52.41975353374316,0.0,0.0,0.0,74.89999999999999
12,2007-06-29,174.16666666666666,3774.0750000000003,5391.0,96.75925925925925,26.250619173057117,0.0,0.0,0.0,65.1125
12,2007-06-30,197.125,3914.55625,6161.666666666667,109.51388888888889,28.644695253346615,0.0,0.0,0.0,64.085
12,2007-07-01,199.66666666666666,3777.06875,6271.0,110.92592592592592,30.070158388182783,0.0,0.0,0.0,59.15
12,2007-07-02,194.70833333333334,3831.36875,7372.0,108.17129629629629,28.90783881811892,0.0,0.0,0.0,61.25
12,2007-07-03,190.04166666666666,3842.125,7591.833333333333,105.5787037037037,28.136001489337858,0.0,0.0,0.0,66.2675
12,2007-07-04,191.04166666666666,3744.15625,7293.833333333333,106.13425925925925,29.024127413367314,0.0,0.0,0.0,66.42500000000001
12,2007-07-05,189.29166666666666,3747.50625,6516.5,105.16203703703704,28.73254973816848,0.0,0.0,0.0,69.74750000000002
12,2007-07-06,188.20833333333334,3748.56875,6172.166666666667,104.56018518518519,28.560013368065114,0.0,0.0,0.0,69.35000000000001
12,2007-07-07,108.58333333333333,3623.18125,3741.6666666666665,60.324074074074076,17.04739983528134,0.0,0.0,0.0,72.83749999999999
12,2007-07-08,61.083333333333336,1267.9375,2296.1666666666665,33.93518518518518,27.403745146043168,0.0,0.0,0.0,74.87749999999997
12,2007-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.4675
12,2007-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.2175
12,2007-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.775
12,2007-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.95750000000001
12,2007-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.30749999999999
12,2007-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.3325
12,2007-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.895
12,2007-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.27499999999999
12,2007-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.2025
12,2007-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.295
12,2007-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.33500000000001
12,2007-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.4475
12,2007-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.89
12,2007-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.1275
12,2007-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.0325
12,2007-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.22999999999999
12,2007-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.7425
12,2007-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.18750000000001
12,2007-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.8
12,2007-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.62249999999999
12,2007-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.93249999999999
12,2007-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.6275
12,2007-07-31,0.0,147.74375,0.0,0.0,0.0,0.0,0.0,0.0,73.8275
12,2007-08-01,182.83333333333334,3112.3250000000003,5097.166666666667,101.57407407407408,33.41607783391659,0.0,0.0,0.0,76.5275
12,2007-08-02,177.0,2959.25625,8668.166666666666,98.33333333333333,34.023244860934234,0.0,0.0,0.0,81.19250000000001
12,2007-08-03,181.41666666666666,2855.8312499999997,7745.666666666667,100.78703703703704,36.13513481310292,0.0,0.0,0.0,80.735
12,2007-08-04,189.875,2830.28125,7041.166666666667,105.4861111111111,38.16130611283479,0.0,0.0,0.0,72.86749999999999
12,2007-08-05,174.66666666666666,2887.3562500000003,8318.666666666666,97.03703703703704,34.41079438057642,0.0,0.0,0.0,70.61749999999999
12,2007-08-06,151.91666666666666,2889.5,9441.5,84.39814814814814,29.906649554901847,0.0,0.0,0.0,77.77250000000001
12,2007-08-07,157.16666666666666,2893.21875,8797.666666666666,87.31481481481481,30.90040768223588,0.0,0.0,0.0,75.67999999999999
12,2007-08-08,158.91666666666666,2931.2374999999997,8413.5,88.28703703703704,30.83922651174537,0.0,0.0,0.0,78.9275
12,2007-08-09,161.20833333333334,2936.1375000000003,8192.833333333334,89.56018518518518,31.231736800851838,0.0,0.0,0.0,72.455
12,2007-08-10,165.70833333333334,2916.7374999999997,7868.5,92.06018518518519,32.31707468056728,0.0,0.0,0.0,66.065
12,2007-08-11,163.20833333333334,3020.5375,6856.166666666667,90.6712962962963,30.73570193310885,0.0,0.0,0.0,69.8225
12,2007-08-12,145.04166666666666,2981.5499999999997,8544.5,80.5787037037037,27.671692482843564,0.0,0.0,0.0,74.21749999999999
12,2007-08-13,115.58333333333333,2447.43125,10524.166666666666,64.21296296296296,26.86394266551013,0.0,0.0,0.0,72.61999999999999
12,2007-08-14,144.0,2840.5187499999997,7086.833333333333,80.0,28.836986201904146,0.0,0.0,0.0,66.7775
12,2007-08-15,162.25,2811.875,3282.8333333333335,90.13888888888889,32.82265688671557,0.0,0.0,0.0,72.92
12,2007-08-16,115.58333333333333,2252.6124999999997,6673.666666666667,64.21296296296296,29.18728932640558,0.0,0.0,0.0,73.9325
12,2007-08-17,67.75,1877.4125000000001,7247.166666666667,37.638888888888886,20.527432481318478,0.0,0.0,0.0,65.945
12,2007-08-18,175.0,2781.3312499999997,5963.333333333333,97.22222222222221,35.79071472818397,0.0,0.0,0.0,59.690000000000005
12,2007-08-19,157.91666666666666,2529.875,6583.333333333333,87.73148148148148,35.50699694209749,0.0,0.0,0.0,61.75999999999999
12,2007-08-20,185.66666666666666,2891.19375,4948.333333333333,103.14814814814814,36.52933632998096,0.0,0.0,0.0,57.875
12,2007-08-21,174.125,2895.7062499999997,5133.666666666667,96.73611111111111,34.205162960388904,0.0,0.0,0.0,59.705000000000005
12,2007-08-22,151.75,2848.4562499999997,4510.666666666667,84.30555555555556,30.304294943386733,0.0,0.0,0.0,64.52000000000001
12,2007-08-23,185.45833333333334,2825.9500000000003,6442.666666666667,103.0324074074074,37.33076733291263,0.0,0.0,0.0,70.50500000000001
12,2007-08-24,173.16666666666666,2891.59375,6740.166666666667,96.2037037037037,34.0652874291979,0.0,0.0,0.0,79.505
12,2007-08-25,173.04166666666666,2926.7000000000003,7009.333333333333,96.13425925925925,33.63237368215244,0.0,0.0,0.0,79.175
12,2007-08-26,186.75,2853.4125,6120.666666666667,103.75000000000001,37.2289758315701,0.0,0.0,0.0,67.57249999999999
12,2007-08-27,186.20833333333334,2843.9625,6568.333333333333,103.44907407407406,37.24434022756785,0.0,0.0,0.0,68.6525
12,2007-08-28,182.75,2852.4625,8093.833333333333,101.52777777777777,36.443701421724796,0.0,0.0,0.0,69.9125
12,2007-08-29,184.0,2828.71875,8919.333333333334,102.22222222222221,37.00096848912015,0.0,0.0,0.0,76.28
12,2007-08-30,148.375,2382.2999999999997,8616.333333333334,82.43055555555556,35.42821887811499,0.0,0.0,0.0,70.4525
12,2007-08-31,0.0,118.625,0.0,0.0,0.0,0.0,0.0,0.0,65.5025
12,2007-09-01,196.08333333333334,2825.5625,6182.5,108.93518518518519,39.47487840425087,0.0,0.0,0.0,62.82500000000001
12,2007-09-02,194.54166666666666,2930.225,6577.5,108.0787037037037,37.76562711812991,0.0,0.0,0.0,62.300000000000004
12,2007-09-03,189.66666666666666,2732.9500000000003,6210.333333333333,105.37037037037038,39.47702015120006,0.0,0.0,0.0,71.2175
12,2007-09-04,191.08333333333334,2867.2125,7032.333333333333,106.1574074074074,37.90949203954867,0.0,0.0,0.0,64.595
12,2007-09-05,190.08333333333334,2769.71875,6780.833333333333,105.60185185185185,39.038525522171206,0.0,0.0,0.0,63.845000000000006
12,2007-09-06,181.29166666666666,2775.525,7762.0,100.71759259259258,37.15504023763271,0.0,0.0,0.0,76.75999999999999
12,2007-09-07,159.66666666666666,2742.5187499999997,10025.333333333334,88.70370370370371,33.116901104950415,0.0,0.0,0.0,84.02000000000001
12,2007-09-08,108.20833333333333,1971.825,9345.833333333334,60.11574074074074,31.21600899899557,0.0,0.0,0.0,77.1725
12,2007-09-09,174.33333333333334,2692.4249999999997,6498.166666666667,96.85185185185186,36.831707888283276,0.0,0.0,0.0,66.6875
12,2007-09-10,172.66666666666666,2794.1749999999997,6786.833333333333,95.92592592592592,35.15118256929347,0.0,0.0,0.0,65.76499999999999
12,2007-09-11,169.0,2810.4187500000003,6829.333333333333,93.88888888888889,34.205875310692875,0.0,0.0,0.0,64.49
12,2007-09-12,183.29166666666666,2837.30625,5528.833333333333,101.8287037037037,36.746970730502646,0.0,0.0,0.0,60.28999999999999
12,2007-09-13,185.29166666666666,2834.24375,6064.0,102.93981481481482,37.18807755645183,0.0,0.0,0.0,61.75249999999999
12,2007-09-14,183.41666666666666,2725.1124999999997,6339.0,101.89814814814815,38.28594742011161,0.0,0.0,0.0,66.77
12,2007-09-15,194.0,2841.44375,4930.833333333333,107.77777777777777,38.837181509106664,0.0,0.0,0.0,54.23749999999999
12,2007-09-16,197.79166666666666,3064.40625,5557.166666666667,109.88425925925927,36.71526680105014,0.0,0.0,0.0,52.3775
12,2007-09-17,191.125,2947.6749999999997,4824.666666666667,106.18055555555554,36.882719714124974,0.0,0.0,0.0,53.0525
12,2007-09-18,185.29166666666666,2893.4125,4412.333333333333,102.93981481481482,36.427601107304575,0.0,0.0,0.0,57.82250000000002
12,2007-09-19,142.45833333333334,2359.1875,9078.0,79.14351851851852,34.348710567138525,0.0,0.0,0.0,62.675000000000004
12,2007-09-20,167.79166666666666,2777.1749999999997,6852.666666666667,93.2175925925926,34.3678353202645,0.0,0.0,0.0,65.62249999999999
12,2007-09-21,123.66666666666667,2280.2062499999997,8874.333333333334,68.7037037037037,30.8505961784037,0.0,0.0,0.0,67.8275
12,2007-09-22,156.75,2839.9125,7859.833333333333,87.08333333333333,31.396962054288647,0.0,0.0,0.0,71.99749999999999
12,2007-09-23,154.91666666666666,2834.21875,8755.833333333334,86.06481481481481,31.09208274375042,0.0,0.0,0.0,60.379999999999995
12,2007-09-24,168.29166666666666,2858.15,4738.166666666667,93.49537037037037,33.49366188696262,0.0,0.0,0.0,62.7125
12,2007-09-25,152.70833333333334,2841.4,7289.166666666667,84.83796296296296,30.571405038987038,0.0,0.0,0.0,71.3
12,2007-09-26,133.58333333333334,2603.475,9649.5,74.21296296296296,29.18662663470084,0.0,0.0,0.0,75.93499999999999
12,2007-09-27,129.20833333333334,2232.275,8419.5,71.7824074074074,32.92515794176096,0.0,0.0,0.0,67.88
12,2007-09-28,133.5,2290.53125,1358.8333333333333,74.16666666666667,33.15355335143321,0.0,0.0,0.0,59.60750000000001
12,2007-09-29,154.33333333333334,2398.1875,5276.5,85.74074074074073,36.60678927083242,0.0,0.0,0.0,57.95749999999999
12,2007-09-30,192.29166666666666,2916.30625,7234.666666666667,106.8287037037037,37.50700384166519,0.0,0.0,0.0,57.56750000000002
12,2007-10-01,187.04166666666666,2855.71875,7153.0,103.91203703703704,37.257007442424865,0.0,0.0,0.0,62.712500000000006
12,2007-10-02,133.54166666666666,2353.05625,7307.5,74.18981481481481,32.28267551567834,0.0,0.0,0.0,63.1475
12,2007-10-03,154.41666666666666,2700.975,9365.0,85.78703703703704,32.52060727041984,0.0,0.0,0.0,70.74499999999999
12,2007-10-04,160.875,2521.0875,8455.5,89.375,36.298249267429235,0.0,0.0,0.0,67.7
12,2007-10-05,157.83333333333334,2425.90625,4870.5,87.68518518518519,37.009204750229365,0.0,0.0,0.0,67.58
12,2007-10-06,114.91666666666667,1962.625,3886.6666666666665,63.842592592592595,33.30663298162184,0.0,0.0,0.0,68.8625
12,2007-10-07,110.5,1806.71875,5897.833333333333,61.38888888888889,34.790187091008676,0.0,0.0,0.0,63.61249999999999
12,2007-10-08,155.875,2799.30625,8597.333333333334,86.59722222222223,31.674596458795218,0.0,0.0,0.0,67.75249999999998
12,2007-10-09,178.625,2829.7999999999997,6507.666666666667,99.23611111111111,35.90637294744034,0.0,0.0,0.0,62.637499999999996
12,2007-10-10,146.20833333333334,2461.31875,7661.833333333333,81.22685185185186,33.790086558724305,0.0,0.0,0.0,61.025000000000006
12,2007-10-11,185.875,2846.8624999999997,6042.333333333333,103.26388888888889,37.13979717437471,0.0,0.0,0.0,52.1525
12,2007-10-12,191.25,3008.0,7864.333333333333,106.25,36.166680518617014,0.0,0.0,0.0,47.217499999999994
12,2007-10-13,195.91666666666666,3071.7875,9924.5,108.8425925925926,36.279830735542596,0.0,0.0,0.0,49.29500000000001
12,2007-10-14,187.0,2910.6124999999997,12744.5,103.8888888888889,36.54620233141077,0.0,0.0,0.0,50.375
12,2007-10-15,180.125,2756.0125000000003,14106.833333333334,100.06944444444446,37.17730023599917,0.0,0.0,0.0,52.81250000000001
12,2007-10-16,167.33333333333334,2897.4812500000003,10435.833333333334,92.96296296296296,32.85086927750706,0.0,0.0,0.0,48.86750000000001
12,2007-10-17,171.375,2710.125,9500.5,95.20833333333333,35.97022738803561,0.0,0.0,0.0,56.405
12,2007-10-18,161.5,2764.5125000000003,10587.5,89.72222222222223,33.230663031305994,0.0,0.0,0.0,61.82
12,2007-10-19,175.625,2765.7374999999997,10693.166666666666,97.56944444444444,36.121054209470955,0.0,0.0,0.0,69.425
12,2007-10-20,187.75,2753.8875000000003,8582.166666666666,104.30555555555556,38.78098082559048,0.0,0.0,0.0,60.26000000000001
12,2007-10-21,186.58333333333334,2737.4625,10319.166666666666,103.6574074074074,38.77124141223649,0.0,0.0,0.0,64.03249999999998
12,2007-10-22,182.16666666666666,2844.1625,12009.166666666666,101.20370370370371,36.43338670776449,0.0,0.0,0.0,67.97
12,2007-10-23,177.83333333333334,2854.1749999999997,11091.666666666666,98.79629629629629,35.44195004783441,0.0,0.0,0.0,58.767500000000005
12,2007-10-24,189.29166666666666,2827.3937499999997,8341.0,105.16203703703704,38.08291990538008,0.0,0.0,0.0,50.72
12,2007-10-25,188.54166666666666,2950.725,11979.333333333334,104.74537037037037,36.34658760888332,0.0,0.0,0.0,47.794999999999995
12,2007-10-26,149.54166666666666,2690.3250000000003,11413.833333333334,83.07870370370371,31.61859058746516,0.0,0.0,0.0,46.505
12,2007-10-27,163.125,2820.5499999999997,10505.833333333334,90.625,32.89817145592171,0.0,0.0,0.0,55.850000000000016
12,2007-10-28,176.45833333333334,3215.9375,8843.166666666666,98.0324074074074,31.211857178332735,0.0,0.0,0.0,43.51250000000001
12,2007-10-29,158.04166666666666,2877.8562500000003,8881.333333333334,87.80092592592592,31.2383108279142,0.0,0.0,0.0,41.6
12,2007-10-30,151.25,2366.28125,7246.333333333333,84.02777777777779,36.35917821124038,0.0,0.0,0.0,50.93
12,2007-10-31,183.58333333333334,2994.1437499999997,6417.166666666667,101.99074074074075,34.87752364743491,0.0,0.0,0.0,55.6775
12,2007-11-01,182.41666666666666,2994.3312499999997,5851.833333333333,101.3425925925926,34.65370792077715,0.0,0.0,0.0,50.42749999999999
12,2007-11-02,162.33333333333334,2462.3875000000003,5847.0,90.18518518518519,37.50043854231355,0.0,0.0,0.0,42.29000000000001
12,2007-11-03,131.75,2299.8562500000003,5973.333333333333,73.19444444444444,32.586293889744915,0.0,0.0,0.0,39.1625
12,2007-11-04,181.66666666666666,2656.475,5249.0,100.92592592592592,38.900443465703816,0.0,0.0,0.0,43.30249999999999
12,2007-11-05,173.70833333333334,2585.3312499999997,1293.0,96.50462962962963,38.2198955270346,0.0,0.0,0.0,44.165
12,2007-11-06,162.04166666666666,2095.5875,890.5,90.02314814814815,43.98513609614912,0.0,0.0,0.0,43.09250000000001
12,2007-11-07,172.41666666666666,1422.34375,1030.6666666666667,95.78703703703704,68.95403957181394,0.0,0.0,0.0,36.5225
12,2007-11-08,175.08333333333334,1430.0874999999999,2629.3333333333335,97.26851851851852,69.64135838619043,0.0,0.0,0.0,35.465
12,2007-11-09,174.79166666666666,1128.35625,5355.833333333333,97.10648148148148,88.11696340485454,0.0,0.0,0.0,35.73499999999999
12,2007-11-10,175.625,1338.0062500000001,6448.333333333333,97.56944444444444,74.66434044434894,0.0,0.0,0.0,35.7725
12,2007-11-11,176.45833333333334,1275.3062499999999,6568.833333333333,98.0324074074074,78.70688467530402,0.0,0.0,0.0,32.4725
12,2007-11-12,165.0,2691.19375,6779.5,91.66666666666666,34.87578699972828,0.0,0.0,0.0,41.652499999999996
12,2007-11-13,114.45833333333333,2140.1625,8662.166666666666,63.58796296296296,30.42185594681608,0.0,0.0,0.0,45.92749999999999
12,2007-11-14,159.5,3220.4125,7312.0,88.61111111111111,28.173073066467936,0.0,0.0,0.0,51.05000000000001
12,2007-11-15,156.83333333333334,2022.34375,5384.333333333333,87.12962962962963,44.113186879222575,0.0,0.0,0.0,42.29749999999999
12,2007-11-16,179.95833333333334,694.28125,4391.666666666667,99.97685185185186,147.44211889794101,0.0,0.0,0.0,34.5725
12,2007-11-17,182.75,618.7875,4755.5,101.52777777777777,167.99675440545693,0.0,0.0,0.0,31.82750000000001
12,2007-11-18,186.33333333333334,782.4375,4068.6666666666665,103.51851851851852,135.46463597553938,0.0,0.0,0.0,30.965000000000003
12,2007-11-19,149.875,954.9562500000001,438.6666666666667,83.26388888888889,89.27518494520909,0.0,0.0,0.0,33.82999999999999
12,2007-11-20,62.166666666666664,669.65625,1685.3333333333333,34.53703703703704,52.80690238047091,0.0,0.0,0.0,43.279999999999994
12,2007-11-21,167.875,2197.36875,2352.8333333333335,93.26388888888889,43.45783830471483,0.0,0.0,0.0,41.92249999999999
12,2007-11-22,171.41666666666666,798.3249999999999,3011.8333333333335,95.23148148148148,122.14012324415356,0.0,0.0,0.0,35.30750000000001
12,2007-11-23,179.20833333333334,137.2125,3375.1666666666665,99.56018518518519,742.9328494933851,0.0,0.0,0.0,25.857499999999998
12,2007-11-24,178.54166666666666,0.0,2582.6666666666665,99.18981481481481,0.0,0.0,0.0,0.0,26.6075
12,2007-11-25,169.70833333333334,1034.48125,3217.5,94.2824074074074,93.3180344684299,0.0,0.0,0.0,37.59499999999999
12,2007-11-26,160.875,1226.125,1202.5,89.375,74.63436639820571,0.0,0.0,0.0,39.53
12,2007-11-27,150.66666666666666,765.96875,3235.8333333333335,83.7037037037037,111.88997230268495,0.0,0.0,0.0,38.4125
12,2007-11-28,154.58333333333334,582.8874999999999,4073.3333333333335,85.87962962962963,150.85613051880128,0.0,0.0,0.0,30.852499999999992
12,2007-11-29,167.45833333333334,1268.375,3551.0,93.0324074074074,75.10072489953244,0.0,0.0,0.0,40.1225
12,2007-11-30,117.08333333333333,607.6687499999999,4382.166666666667,65.04629629629629,109.60067105273686,0.0,0.0,0.0,32.51
12,2007-12-01,207.79166666666666,918.78125,1921.8333333333333,115.43981481481482,128.64740806246195,0.0,0.0,0.0,18.275
12,2007-12-02,203.375,1267.33125,1447.0,112.98611111111111,91.28353709155887,0.0,0.0,0.0,18.71
12,2007-12-03,164.16666666666666,1663.04375,1023.1666666666666,91.20370370370371,56.1521440564761,0.0,0.0,0.0,31.272500000000008
12,2007-12-04,195.16666666666666,609.03125,703.6666666666666,108.42592592592592,182.28507249103484,0.0,0.0,0.0,23.090000000000003
12,2007-12-05,177.25,1623.3500000000001,1121.5,98.47222222222223,62.10965493167421,0.0,0.0,0.0,20.8625
12,2007-12-06,199.75,2067.31875,686.3333333333334,110.97222222222223,54.962234698124476,0.0,0.0,0.0,20.052500000000002
12,2007-12-07,25.625,149.70624999999998,122.83333333333333,14.23611111111111,97.36637025285629,0.0,0.0,0.0,26.4425
12,2007-12-08,0.0,202.36249999999998,0.0,0.0,0.0,0.0,0.0,0.0,33.04249999999999
12,2007-12-09,195.125,186.52504166666665,1482.6666666666667,108.40277777777779,595.0600690121813,0.0,0.0,0.0,26.52499999999999
12,2007-12-10,203.70833333333334,468.54375,1736.0,113.1712962962963,247.3111428287706,0.0,0.0,0.0,28.055000000000003
12,2007-12-11,205.20833333333334,1169.6125,1664.0,114.00462962962963,99.80172089284082,0.0,0.0,0.0,32.87
12,2007-12-12,201.75,975.40625,1762.8333333333333,112.08333333333333,117.65572037292154,0.0,0.0,0.0,33.822500000000005
12,2007-12-13,187.875,356.10625,3312.8333333333335,104.375,300.10583217789633,0.0,0.0,0.0,22.91
12,2007-12-14,194.25,924.85,3241.3333333333335,107.91666666666666,119.47437422284695,0.0,0.0,0.0,33.11750000000001
12,2007-12-15,210.0,729.9,2187.3333333333335,116.66666666666667,163.65940539799973,0.0,0.0,0.0,13.355000000000002
12,2007-12-16,198.70833333333334,160.28125,1800.5,110.3935185185185,705.2098957994846,0.0,0.0,0.0,20.712500000000002
12,2007-12-17,208.25,160.0625,256.5,115.69444444444446,740.0830404789795,0.0,0.0,0.0,21.080000000000002
12,2007-12-18,196.66666666666666,168.9375,128.66666666666666,109.25925925925925,662.2008467957413,0.0,0.0,0.0,25.152500000000003
12,2007-12-19,187.25,707.6,1986.1666666666667,104.02777777777779,150.5286060863011,0.0,0.0,0.0,28.310000000000002
12,2007-12-20,188.875,319.39375,2539.0,104.93055555555554,336.38227370865377,0.0,0.0,0.0,30.424999999999994
12,2007-12-21,184.16666666666666,165.76874999999998,3703.1666666666665,102.31481481481481,631.965547721684,0.0,0.0,0.0,29.345000000000002
12,2007-12-22,175.41666666666666,622.0,4169.333333333333,97.45370370370371,160.42258395855663,0.0,0.0,0.0,34.902499999999996
12,2007-12-23,172.79166666666666,1733.03125,4113.0,95.99537037037037,56.715457221110256,0.0,0.0,0.0,44.21
12,2007-12-24,192.16666666666666,309.70625,2708.5,106.75925925925927,352.94995033376165,0.0,0.0,0.0,31.0925
12,2007-12-25,205.54166666666666,853.1999999999999,1558.3333333333333,114.18981481481481,137.03580800385475,0.0,0.0,0.0,32.600000000000016
12,2007-12-26,202.0,476.27500000000003,1474.3333333333333,112.22222222222223,241.25627701083056,0.0,0.0,0.0,31.010000000000005
12,2007-12-27,174.41666666666666,1272.3999999999999,1224.6666666666667,96.89814814814814,77.97391849173914,0.0,0.0,0.0,34.1525
12,2007-12-28,175.375,1233.7749999999999,1918.8333333333333,97.43055555555556,80.85683842948134,0.0,0.0,0.0,36.0875
12,2007-12-29,105.625,1100.2437499999999,4888.5,58.68055555555556,54.608827210637045,0.0,0.0,0.0,39.7775
12,2007-12-30,165.875,1301.1000000000001,2082.5,92.15277777777777,72.5195827889222,0.0,0.0,0.0,34.43
12,2007-12-31,183.875,707.61875,829.0,102.15277777777779,147.81155695304383,0.0,0.0,0.0,31.235
12,2008-01-01,186.5,1193.3999999999999,969.1666666666666,103.61111111111111,88.89510362549579,0.0,0.0,0.0,31.407500000000002
12,2008-01-02,187.75,661.4562500000001,539.3333333333334,104.30555555555556,161.45959514833118,0.0,0.0,0.0,14.0075
12,2008-01-03,113.625,398.90000000000003,3084.3333333333335,63.125,162.02980070193033,0.0,0.0,0.0,5.18
12,2008-01-04,146.95833333333334,931.63125,2225.5,81.64351851851852,89.72949180387747,0.0,0.0,0.0,24.117500000000003
12,2008-01-05,123.75,1070.16875,1578.0,68.75,65.77759348700847,0.0,0.0,0.0,28.212499999999995
12,2008-01-06,159.125,2495.78125,128.83333333333334,88.40277777777777,36.26744297668983,0.0,0.0,0.0,40.445
12,2008-01-07,166.375,3104.8375,99.83333333333333,92.43055555555556,30.481352352042034,0.0,0.0,0.0,56.54
12,2008-01-08,152.45833333333334,3026.81875,578.5,84.69907407407408,28.651660078570764,0.0,0.0,0.0,62.855
12,2008-01-09,172.5,2161.49375,957.1666666666666,95.83333333333334,45.39626820572579,0.0,0.0,0.0,49.460000000000015
12,2008-01-10,177.0,1075.175,1291.8333333333333,98.33333333333333,93.6438254237682,0.0,0.0,0.0,36.0575
12,2008-01-11,180.0,1796.8187500000001,3462.6666666666665,100.0,56.98404471792161,0.0,0.0,0.0,41.74250000000001
12,2008-01-12,176.33333333333334,1801.2,3794.6666666666665,97.96296296296296,55.687473782910146,0.0,0.0,0.0,38.135
12,2008-01-13,175.70833333333334,760.6750000000001,1968.5,97.61574074074075,131.3948229459946,0.0,0.0,0.0,32.885000000000005
12,2008-01-14,176.625,1576.2625,2922.1666666666665,98.125,63.73950246231195,0.0,0.0,0.0,32.847500000000004
12,2008-01-15,204.83333333333334,526.25625,2234.6666666666665,113.7962962962963,221.40549927488325,0.0,0.0,0.0,28.66999999999999
12,2008-01-16,192.58333333333334,759.5124999999999,688.3333333333334,106.99074074074073,144.23438645768758,0.0,0.0,0.0,24.124999999999996
12,2008-01-17,197.33333333333334,778.6437500000001,185.66666666666666,109.62962962962963,144.16063543536794,0.0,0.0,0.0,28.310000000000002
12,2008-01-18,195.66666666666666,515.7125,310.3333333333333,108.7037037037037,215.82126130784536,0.0,0.0,0.0,32.48749999999999
12,2008-01-19,191.20833333333334,367.64375,338.0,106.22685185185186,295.8452948298757,0.0,0.0,0.0,25.205
12,2008-01-20,194.58333333333334,307.91249999999997,335.3333333333333,108.10185185185186,359.4705837246332,0.0,0.0,0.0,15.514999999999999
12,2008-01-21,209.125,320.23125,122.33333333333333,116.18055555555556,371.4730240516293,0.0,0.0,0.0,16.7525
12,2008-01-22,198.33333333333334,0.0,838.1666666666666,110.18518518518519,0.0,0.0,0.0,0.0,26.630000000000006
12,2008-01-23,198.75,196.11249999999998,522.0,110.41666666666667,576.483523487794,0.0,0.0,0.0,22.504999999999995
12,2008-01-24,194.79166666666666,583.31875,248.33333333333334,108.21759259259258,189.95445124223346,0.0,0.0,0.0,19.715
12,2008-01-25,184.375,352.98125,703.6666666666666,102.43055555555556,297.1224274188313,0.0,0.0,0.0,21.4325
12,2008-01-26,167.33333333333334,326.59375,1237.5,92.96296296296296,291.4470279292784,0.0,0.0,0.0,23.727500000000003
12,2008-01-27,158.08333333333334,305.22499999999997,682.3333333333334,87.82407407407408,294.61239886786615,0.0,0.0,0.0,25.722499999999993
12,2008-01-28,160.0,369.71875,186.83333333333334,88.88888888888889,246.16910376693997,0.0,0.0,0.0,27.334999999999997
12,2008-01-29,175.125,1479.4437500000001,321.6666666666667,97.29166666666667,67.33404869228721,0.0,0.0,0.0,33.185
12,2008-01-30,178.375,302.2,580.5,99.09722222222223,335.75660434590776,0.0,0.0,0.0,31.220000000000002
12,2008-01-31,193.45833333333334,141.64374999999998,30.833333333333332,107.47685185185185,776.9177857202391,0.0,0.0,0.0,22.94
12,2008-02-01,184.29166666666666,448.40625,136.83333333333334,102.38425925925927,233.78631108633198,0.0,0.0,0.0,28.8875
12,2008-02-02,186.0,895.19375,215.5,103.33333333333334,118.19005662182069,0.0,0.0,0.0,32.78
12,2008-02-03,188.625,353.675,81.16666666666667,104.79166666666666,303.3750971937513,0.0,0.0,0.0,32.68250000000001
12,2008-02-04,190.41666666666666,1343.6625000000001,76.0,105.78703703703705,80.61201918057712,0.0,0.0,0.0,33.26
12,2008-02-05,182.04166666666666,2089.0375,279.3333333333333,101.13425925925925,49.56893691738686,0.0,0.0,0.0,38.824999999999996
12,2008-02-06,181.75,1577.4624999999999,226.33333333333334,100.97222222222221,65.5390909979371,0.0,0.0,0.0,33.5
12,2008-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.282499999999988
12,2008-02-08,175.20833333333334,514.2624999999999,257.8333333333333,97.33796296296296,193.80052070251628,0.0,0.0,0.0,28.22749999999999
12,2008-02-09,183.58333333333334,330.21875,785.3333333333334,101.99074074074075,316.2398241906144,0.0,0.0,0.0,33.8
12,2008-02-10,175.41666666666666,271.35625,549.5,97.45370370370371,367.71899384009845,0.0,0.0,0.0,23.1425
12,2008-02-11,90.45833333333333,105.54375,216.16666666666666,50.25462962962963,487.5297237191001,0.0,0.0,0.0,13.0475
12,2008-02-12,157.58333333333334,310.95625,171.83333333333334,87.5462962962963,288.267731482412,0.0,0.0,0.0,15.979999999999997
12,2008-02-13,176.95833333333334,795.81875,238.66666666666666,98.31018518518519,126.48583438265446,0.0,0.0,0.0,25.632500000000004
12,2008-02-14,177.875,1685.3500000000001,393.0,98.81944444444444,60.03573688946905,0.0,0.0,0.0,25.565
12,2008-02-15,178.83333333333334,1473.7875000000001,467.5,99.35185185185185,69.02376435619864,0.0,0.0,0.0,27.897499999999994
12,2008-02-16,183.625,1116.4437500000001,293.1666666666667,102.01388888888889,93.55779978465849,0.0,0.0,0.0,18.695
12,2008-02-17,174.875,1660.5062500000001,791.3333333333334,97.15277777777777,59.906266035834946,0.0,0.0,0.0,30.81500000000001
12,2008-02-18,167.54166666666666,2466.5875,356.8333333333333,93.0787037037037,38.63770684081639,0.0,0.0,0.0,42.88249999999999
12,2008-02-19,173.83333333333334,1248.51875,415.3333333333333,96.57407407407408,79.19960708995715,0.0,0.0,0.0,26.6375
12,2008-02-20,176.54166666666666,0.0,17.166666666666668,98.07870370370371,0.0,0.0,0.0,0.0,20.884999999999998
12,2008-02-21,178.41666666666666,622.86875,109.5,99.12037037037037,162.93857610005674,0.0,0.0,0.0,17.780000000000005
12,2008-02-22,171.33333333333334,1478.5249999999999,29.166666666666668,95.18518518518519,65.91712085430488,0.0,0.0,0.0,23.150000000000002
12,2008-02-23,163.66666666666666,657.6999999999999,146.66666666666666,90.92592592592592,141.5524639737807,0.0,0.0,0.0,21.9875
12,2008-02-24,121.29166666666667,637.9375,610.0,67.38425925925927,108.15282540304582,0.0,0.0,0.0,27.305000000000003
12,2008-02-25,176.04166666666666,1062.60625,105.16666666666667,97.80092592592592,94.2384519717963,0.0,0.0,0.0,27.349999999999998
12,2008-02-26,168.95833333333334,295.29375,199.83333333333334,93.86574074074075,325.4695771395245,0.0,0.0,0.0,30.185
12,2008-02-27,174.91666666666666,683.6374999999999,154.5,97.17592592592592,145.54267511006282,0.0,0.0,0.0,18.185000000000006
12,2008-02-28,183.16666666666666,822.6625,165.66666666666666,101.75925925925927,126.65133703743096,0.0,0.0,0.0,10.0025
12,2008-02-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.387500000000001
12,2008-03-01,171.95833333333334,143.51250000000002,866.0,95.5324074074074,681.5826631439382,0.0,0.0,0.0,29.269999999999996
12,2008-03-02,180.29166666666666,1028.16875,1467.3333333333333,100.16203703703704,99.74618439066761,0.0,0.0,0.0,26.4725
12,2008-03-03,167.375,2259.85,2696.6666666666665,92.98611111111111,42.13044191723639,0.0,0.0,0.0,44.36000000000001
12,2008-03-04,178.95833333333334,894.06875,1445.0,99.42129629629629,113.85865491638955,0.0,0.0,0.0,34.4675
12,2008-03-05,178.58333333333334,328.8,888.3333333333334,99.21296296296296,308.9542359421465,0.0,0.0,0.0,31.565000000000012
12,2008-03-06,177.16666666666666,1003.9,707.6666666666666,98.42592592592592,100.38679704707198,0.0,0.0,0.0,31.377499999999994
12,2008-03-07,171.08333333333334,479.83750000000003,806.0,95.04629629629629,202.81429187543236,0.0,0.0,0.0,32.63
12,2008-03-08,138.04166666666666,143.78125,2136.3333333333335,76.68981481481481,546.1261561496293,0.0,0.0,0.0,31.992500000000003
12,2008-03-09,98.91666666666667,833.06875,3136.6666666666665,54.9537037037037,67.54196123936016,0.0,0.0,0.0,22.1825
12,2008-03-10,145.375,1426.6875,3134.6666666666665,80.76388888888889,57.962339919101645,0.0,0.0,0.0,24.50545454545454
12,2008-03-11,171.41666666666666,906.0875,2330.3333333333335,95.23148148148148,107.61379435086444,0.0,0.0,0.0,30.4325
12,2008-03-12,48.416666666666664,0.0,2047.6666666666667,26.89814814814815,0.0,0.0,0.0,0.0,30.619999999999994
12,2008-03-13,0.0,0.0,4085.3333333333335,0.0,0.0,0.0,0.0,0.0,27.4025
12,2008-03-14,0.0,0.0,4560.666666666667,0.0,0.0,0.0,0.0,0.0,40.79749999999999
12,2008-03-15,55.916666666666664,289.93125000000003,3064.0,31.064814814814817,109.70622824855509,0.0,0.0,0.0,37.9925
12,2008-03-16,184.375,316.66249999999997,2884.0,102.43055555555556,331.2000815800208,0.0,0.0,0.0,32.345000000000006
12,2008-03-17,188.83333333333334,0.0,3061.0,104.9074074074074,0.0,0.0,0.0,0.0,26.749999999999996
12,2008-03-18,186.83333333333334,641.88125,4520.333333333333,103.7962962962963,165.57116721788924,0.0,0.0,0.0,35.01499999999999
12,2008-03-19,184.95833333333334,1079.5249999999999,4783.333333333333,102.75462962962962,97.45996181448116,0.0,0.0,0.0,39.124999999999986
12,2008-03-20,194.125,162.19375,3411.0,107.84722222222223,680.8201353833506,0.0,0.0,0.0,34.44499999999999
12,2008-03-21,198.58333333333334,299.19374999999997,3432.3333333333335,110.32407407407408,377.55073240816176,0.0,0.0,0.0,27.657499999999995
12,2008-03-22,106.20833333333333,167.44375,2269.3333333333335,59.00462962962963,360.8067800546618,0.0,0.0,0.0,26.592499999999998
12,2008-03-23,170.33333333333334,145.03125,946.0,94.62962962962963,668.0717278364338,0.0,0.0,0.0,25.962499999999995
12,2008-03-24,145.625,827.0500000000001,560.6666666666666,80.90277777777779,100.15882252181447,0.0,0.0,0.0,26.4575
12,2008-03-25,136.91666666666666,651.21875,804.0,76.06481481481482,119.59539538578838,0.0,0.0,0.0,33.0575
12,2008-03-26,123.0,1342.7437499999999,1471.3333333333333,68.33333333333333,52.10711276816593,0.0,0.0,0.0,40.2725
12,2008-03-27,171.5,1346.7749999999999,503.6666666666667,95.27777777777777,72.43594265312817,0.0,0.0,0.0,37.6775
12,2008-03-28,179.625,1408.23125,917.6666666666666,99.79166666666667,72.5567533741351,0.0,0.0,0.0,31.677499999999995
12,2008-03-29,189.20833333333334,1128.9125000000001,511.0,105.11574074074075,95.33777590773815,0.0,0.0,0.0,23.9825
12,2008-03-30,178.66666666666666,1522.5874999999999,223.33333333333334,99.25925925925925,66.74923809341372,0.0,0.0,0.0,29.337500000000006
12,2008-03-31,173.375,2190.7937500000003,577.0,96.31944444444444,45.01632304121127,0.0,0.0,0.0,42.387499999999996
12,2008-04-01,176.54166666666666,3533.9,2469.0,98.07870370370371,28.416985404856447,0.0,0.0,0.0,55.28
12,2008-04-02,209.95833333333334,2556.1375000000003,808.6666666666666,116.6435185185185,46.72334669442122,0.0,0.0,0.0,32.044999999999995
12,2008-04-03,203.0,3064.75,556.3333333333334,112.77777777777777,37.67784212959186,0.0,0.0,0.0,40.04750000000001
12,2008-04-04,146.25,3365.4187500000003,752.6666666666666,81.25,24.71962070099003,0.0,0.0,0.0,40.2425
12,2008-04-05,16.666666666666668,2825.9562499999997,0.0,9.25925925925926,3.354813279772309,0.0,0.0,0.0,41.60750000000001
12,2008-04-06,163.16666666666666,3753.5125000000003,985.6666666666666,90.64814814814814,24.727409030578393,0.0,0.0,0.0,46.40749999999999
12,2008-04-07,196.25,4148.84375,914.0,109.02777777777777,26.90714531408098,0.0,0.0,0.0,48.8225
12,2008-04-08,195.70833333333334,4364.625,818.6666666666666,108.72685185185185,25.506297473691582,0.0,0.0,0.0,53.495
12,2008-04-09,194.41666666666666,4368.293708333334,1565.0,108.00925925925927,25.31667693144883,0.0,0.0,0.0,58.7525
12,2008-04-10,201.375,4409.1125,988.3333333333334,111.87499999999999,25.98001581951016,0.0,0.0,0.0,46.6175
12,2008-04-11,194.625,4324.756249999999,1564.0,108.125,25.598942714979607,0.0,0.0,0.0,43.73000000000001
12,2008-04-12,192.04166666666666,4383.8,3036.6666666666665,106.68981481481481,24.9189519113301,0.0,0.0,0.0,50.794999999999995
12,2008-04-13,199.95833333333334,4286.16875,2456.3333333333335,111.08796296296298,26.53721118137912,0.0,0.0,0.0,38.8025
12,2008-04-14,202.54166666666666,4129.962500000001,637.0,112.52314814814814,27.896730633483692,0.0,0.0,0.0,41.6675
12,2008-04-15,199.45833333333334,3632.125,308.0,110.81018518518519,31.23751209308906,0.0,0.0,0.0,42.0425
12,2008-04-16,144.83333333333334,3327.9062916666667,1965.0,80.46296296296296,24.756114072105557,0.0,0.0,0.0,49.9775
12,2008-04-17,194.70833333333334,4179.625,2133.0,108.17129629629629,26.499169250298237,0.0,0.0,0.0,58.5725
12,2008-04-18,195.04166666666666,4112.174958333333,3186.3333333333335,108.3564814814815,26.979932155867086,0.0,0.0,0.0,61.872499999999995
12,2008-04-19,188.5,4058.94375,3100.3333333333335,104.72222222222223,26.41699169478102,0.0,0.0,0.0,68.2025
12,2008-04-20,187.25,3998.30625,1714.0,104.02777777777779,26.639790703042483,0.0,0.0,0.0,66.4925
12,2008-04-21,184.08333333333334,3925.1875,813.0,102.26851851851852,26.677129719564004,0.0,0.0,0.0,64.0025
12,2008-04-22,173.04166666666666,3808.875,803.0,96.13425925925925,25.842766710788762,0.0,0.0,0.0,65.1725
12,2008-04-23,182.70833333333334,4098.91875,583.6666666666666,101.50462962962963,25.355611227418883,0.0,0.0,0.0,65.1575
12,2008-04-24,198.875,4234.23125,0.0,110.48611111111111,26.717182526737687,0.0,0.0,0.0,56.61499999999999
12,2008-04-25,194.375,4012.3875000000003,551.0,107.98611111111111,27.556406046690817,0.0,0.0,0.0,59.74999999999999
12,2008-04-26,189.58333333333334,4233.64375,962.0,105.32407407407408,25.472459614591912,0.0,0.0,0.0,66.29749999999999
12,2008-04-27,196.95833333333334,4189.743750000001,224.0,109.42129629629629,26.740648584481512,0.0,0.0,0.0,58.355
12,2008-04-28,194.625,4234.70625,320.6666666666667,108.125,26.143298015063028,0.0,0.0,0.0,49.722500000000004
12,2008-04-29,198.54166666666666,4150.76875,330.6666666666667,110.30092592592592,27.208723216766913,0.0,0.0,0.0,41.68999999999999
12,2008-04-30,203.875,3567.65625,488.0,113.2638888888889,32.506185491759,0.0,0.0,0.0,40.19749999999999
12,2008-05-01,200.58333333333334,3411.0187499999997,754.0,111.43518518518518,33.449973299358476,0.0,0.0,0.0,47.105
12,2008-05-02,195.5,4276.55,591.6666666666666,108.6111111111111,26.003885530782213,0.0,0.0,0.0,49.550000000000004
12,2008-05-03,192.16666666666666,4026.2999999999997,564.0,106.75925925925927,27.149195428943585,0.0,0.0,0.0,57.4475
12,2008-05-04,197.70833333333334,4030.55625,409.6666666666667,109.83796296296295,27.902622690795535,0.0,0.0,0.0,50.839999999999996
12,2008-05-05,195.91666666666666,3968.125,198.0,108.8425925925926,28.084783255455804,0.0,0.0,0.0,51.44750000000001
12,2008-05-06,192.75,4228.85625,218.0,107.08333333333333,25.92725278850516,0.0,0.0,0.0,55.1225
12,2008-05-07,188.41666666666666,4120.837500000001,796.6666666666666,104.67592592592592,26.008713169484494,0.0,0.0,0.0,56.637499999999996
12,2008-05-08,192.04166666666666,4119.1125,582.0,106.68981481481481,26.520203414907677,0.0,0.0,0.0,53.79500000000001
12,2008-05-09,195.79166666666666,4255.531208333333,933.6666666666666,108.77314814814815,26.17130998141775,0.0,0.0,0.0,51.004999999999995
12,2008-05-10,194.875,4241.90625,747.0,108.26388888888889,26.132448314559838,0.0,0.0,0.0,51.724999999999994
12,2008-05-11,189.41666666666666,3946.6124999999997,801.6666666666666,105.2314814814815,27.301011662251838,0.0,0.0,0.0,56.337500000000006
12,2008-05-12,186.79166666666666,3972.7562083333337,277.0,103.77314814814815,26.745493762242383,0.0,0.0,0.0,54.27500000000001
12,2008-05-13,177.45833333333334,1408.3749583333336,653.3333333333334,98.58796296296296,71.67424745838625,0.0,0.0,0.0,56.007500000000014
12,2008-05-14,150.66666666666666,2417.71875,1177.0,83.7037037037037,35.44838382141108,0.0,0.0,0.0,60.73739130434782
12,2008-05-15,161.08333333333334,4042.90625,608.6666666666666,89.49074074074073,22.664282518162384,0.0,0.0,0.0,56.2175
12,2008-05-16,187.04166666666666,4131.193749999999,681.6666666666666,103.91203703703704,25.75418660096061,0.0,0.0,0.0,50.35250000000001
12,2008-05-17,183.91666666666666,3586.9625,935.0,102.17592592592592,29.166162332490387,0.0,0.0,0.0,53.95999999999999
12,2008-05-18,165.20833333333334,3756.9,598.3333333333334,91.7824074074074,25.01424231266322,0.0,0.0,0.0,48.8525
12,2008-05-19,143.25,2133.00625,782.3333333333334,79.58333333333333,38.20212669325277,0.0,0.0,0.0,44.929999999999986
12,2008-05-20,144.08333333333334,3650.3125,227.0,80.04629629629629,22.452708577081488,0.0,0.0,0.0,50.9
12,2008-05-21,183.875,4266.79375,762.6666666666666,102.15277777777779,24.51354232124922,0.0,0.0,0.0,47.6225
12,2008-05-22,186.0,4114.006291666667,1810.0,103.33333333333334,25.717753571333766,0.0,0.0,0.0,47.127500000000005
12,2008-05-23,188.125,4280.325,3267.0,104.51388888888889,25.00085176553961,0.0,0.0,0.0,53.58500000000001
12,2008-05-24,192.29166666666666,4151.993750000001,3791.3333333333335,106.8287037037037,26.344430244439128,0.0,0.0,0.0,54.87499999999999
12,2008-05-25,194.91666666666666,4212.325,2474.3333333333335,108.28703703703704,26.321591335479155,0.0,0.0,0.0,58.1225
12,2008-05-26,184.20833333333334,4301.131249999999,2213.3333333333335,102.33796296296296,24.36192577889312,0.0,0.0,0.0,65.8775
12,2008-05-27,188.875,4250.54375,3280.3333333333335,104.93055555555554,25.27638865811776,0.0,0.0,0.0,57.5
12,2008-05-28,199.125,4168.41875,2921.0,110.625,27.173118703585143,0.0,0.0,0.0,49.46
12,2008-05-29,194.41666666666666,4116.325,3663.0,108.00925925925927,26.86636272781074,0.0,0.0,0.0,58.79
12,2008-05-30,189.58333333333334,4115.693749999999,4125.333333333333,105.32407407407408,26.202464516327158,0.0,0.0,0.0,62.877500000000005
12,2008-05-31,183.25,4002.8375,1644.0,101.80555555555554,26.041204104171932,0.0,0.0,0.0,70.115
12,2008-06-01,182.95833333333334,3985.800041666667,185.33333333333334,101.64351851851852,26.110893051120787,0.0,0.0,0.0,60.065000000000005
12,2008-06-02,181.91666666666666,4093.49375,197.66666666666666,101.06481481481482,25.279204075708893,0.0,0.0,0.0,65.35249999999998
12,2008-06-03,177.79166666666666,4031.6375000000003,518.3333333333334,98.77314814814815,25.08504953356766,0.0,0.0,0.0,63.440000000000005
12,2008-06-04,168.66666666666666,4177.212500000001,1785.0,93.7037037037037,22.968240716080928,0.0,0.0,0.0,66.245
12,2008-06-05,126.75,4190.431250000001,5043.0,70.41666666666667,17.205776851726178,0.0,0.0,0.0,70.3775
12,2008-06-06,146.79166666666666,4216.843791666667,5814.333333333333,81.55092592592592,19.801538112597004,0.0,0.0,0.0,78.6125
12,2008-06-07,178.25,4188.287499999999,1876.0,99.02777777777779,24.20906914023134,0.0,0.0,0.0,80.46499999999999
12,2008-06-08,145.25,3776.74375,3022.6666666666665,80.69444444444444,21.876793114880154,0.0,0.0,0.0,78.7625
12,2008-06-09,124.79166666666667,3632.8812083333337,8550.333333333334,69.32870370370371,19.539769029438897,0.0,0.0,0.0,83.465
12,2008-06-10,159.625,3768.86875,4595.666666666667,88.68055555555556,24.09211539492675,0.0,0.0,0.0,75.6275
12,2008-06-11,193.08333333333334,3927.19375,3508.3333333333335,107.2685185185185,27.967104019533313,0.0,0.0,0.0,70.115
12,2008-06-12,187.95833333333334,4259.2625,3332.0,104.4212962962963,25.102224922220167,0.0,0.0,0.0,65.6675
12,2008-06-13,121.54166666666667,3427.40625,8912.0,67.52314814814815,20.17179941505005,0.0,0.0,0.0,73.58
12,2008-06-14,176.08333333333334,4207.55,6100.0,97.82407407407408,23.80531887783733,0.0,0.0,0.0,74.855
12,2008-06-15,179.125,4130.9875,3646.3333333333335,99.51388888888889,24.665354429983953,0.0,0.0,0.0,70.37749999999998
12,2008-06-16,183.95833333333334,4105.087500000001,1339.0,102.19907407407408,25.490719002809183,0.0,0.0,0.0,67.115
12,2008-06-17,188.33333333333334,4174.8125,2211.0,104.62962962962963,25.66109921769607,0.0,0.0,0.0,59.3975
12,2008-06-18,182.125,4228.76875,2696.3333333333335,101.18055555555556,24.49856612124589,0.0,0.0,0.0,57.5675
12,2008-06-19,181.41666666666666,4210.41875,4483.0,100.78703703703704,24.509639859983576,0.0,0.0,0.0,60.919999999999995
12,2008-06-20,185.29166666666666,4150.318749999999,2729.6666666666665,102.93981481481482,25.395658198274262,0.0,0.0,0.0,62.787499999999994
12,2008-06-21,185.54166666666666,4218.849999999999,1761.6666666666667,103.07870370370371,25.01683746097212,0.0,0.0,0.0,65.705
12,2008-06-22,165.625,3843.5375,773.0,92.01388888888889,24.512059745308417,0.0,0.0,0.0,67.1225
12,2008-06-23,183.29166666666666,4124.443749999999,2412.6666666666665,101.8287037037037,25.279144544575793,0.0,0.0,0.0,66.845
12,2008-06-24,160.375,4179.343708333333,4470.666666666667,89.09722222222223,21.827983578243032,0.0,0.0,0.0,65.2325
12,2008-06-25,187.0,4327.774958333333,3253.3333333333335,103.8888888888889,24.57887352218012,0.0,0.0,0.0,70.175
12,2008-06-26,160.125,3678.8125,4438.666666666667,88.95833333333333,24.759195392534956,0.0,0.0,0.0,70.63250000000001
12,2008-06-27,110.33333333333333,2769.0750000000003,6232.333333333333,61.29629629629629,22.66506966325498,0.0,0.0,0.0,73.4
12,2008-06-28,182.75,4168.243750000001,4658.666666666667,101.52777777777777,24.93959036504683,0.0,0.0,0.0,73.79
12,2008-06-29,185.20833333333334,4086.8124583333333,2109.3333333333335,102.8935185185185,25.778690528430953,0.0,0.0,0.0,74.3975
12,2008-06-30,189.41666666666666,4128.325,0.0,105.2314814814815,26.099329362123598,0.0,0.0,0.0,68.1725
12,2008-07-01,187.75,4214.8,0.0,104.30555555555556,25.338914855588246,0.0,0.0,0.0,67.4375
12,2008-07-02,187.58333333333334,4191.375,0.0,104.21296296296296,25.457911252936753,0.0,0.0,0.0,69.35
12,2008-07-03,180.79166666666666,4222.775000000001,0.0,100.43981481481481,24.353730991797782,0.0,0.0,0.0,68.59999999999998
12,2008-07-04,178.29166666666666,4155.018708333333,0.0,99.05092592592592,24.408612854654653,0.0,0.0,0.0,63.67249999999999
12,2008-07-05,185.91666666666666,4257.881249999999,0.0,103.28703703703704,24.837610777008454,0.0,0.0,0.0,64.59499999999998
12,2008-07-06,186.16666666666666,4089.55625,0.0,103.42592592592592,25.89469347818741,0.0,0.0,0.0,70.28
12,2008-07-07,182.20833333333334,4086.19375,0.0,101.22685185185185,25.364967975664666,0.0,0.0,0.0,77.825
12,2008-07-08,179.04166666666666,4159.175,0.0,99.4675925925926,24.486795591807407,0.0,0.0,0.0,80.2925
12,2008-07-09,176.0,4124.962500000001,0.0,97.77777777777777,24.27044286261188,0.0,0.0,0.0,76.25
12,2008-07-10,176.54166666666666,4145.006249999999,0.0,98.07870370370371,24.227414547860384,0.0,0.0,0.0,66.8375
12,2008-07-11,184.875,4132.474999999999,0.0,102.70833333333333,25.447960967700954,0.0,0.0,0.0,63.87499999999999
12,2008-07-12,171.29166666666666,4144.650000000001,0.0,95.16203703703704,23.508959676262702,0.0,0.0,0.0,75.32000000000001
12,2008-07-13,175.54166666666666,4209.21875,0.0,97.52314814814815,23.72268045914432,0.0,0.0,0.0,73.63999999999999
12,2008-07-14,187.66666666666666,4373.15625,0.0,104.25925925925925,24.410528564021824,0.0,0.0,0.0,69.41000000000001
12,2008-07-15,188.0,4263.23125,0.0,104.44444444444446,25.084416114342062,0.0,0.0,0.0,68.735
12,2008-07-16,187.375,4177.8,0.0,104.09722222222221,25.51226622464774,0.0,0.0,0.0,72.92
12,2008-07-17,183.33333333333334,4152.8125,0.0,101.85185185185186,25.112164614008243,0.0,0.0,0.0,73.43000000000002
12,2008-07-18,173.70833333333334,4064.125,0.0,96.50462962962963,24.313004712644855,0.0,0.0,0.0,79.4525
12,2008-07-19,177.91666666666666,4206.275000000001,0.0,98.8425925925926,24.060464557252093,0.0,0.0,0.0,78.1625
12,2008-07-20,172.875,4175.0125,0.0,96.04166666666667,23.553716905039206,0.0,0.0,0.0,72.35000000000001
