ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
12,2008-07-21,183.20833333333334,4098.537499999999,0.0,101.7824074074074,25.427364503666112,0.0,0.0,0.0,71.8025
12,2008-07-22,185.08333333333334,4202.16875,0.0,102.82407407407408,25.054103180517068,0.0,0.0,0.0,69.74000000000001
12,2008-07-23,181.66666666666666,4197.25,0.0,100.92592592592592,24.620419454537032,0.0,0.0,0.0,69.37249999999999
12,2008-07-24,179.29166666666666,4362.54375,0.0,99.60648148148148,23.377891944095435,0.0,0.0,0.0,67.83500000000002
12,2008-07-25,178.79166666666666,4225.65625,0.0,99.3287037037037,24.067897080417325,0.0,0.0,0.0,74.41250000000001
12,2008-07-26,176.08333333333334,4352.375,0.0,97.82407407407408,23.01319841338222,0.0,0.0,0.0,75.86749999999999
12,2008-07-27,159.08333333333334,4417.45,0.0,88.37962962962963,20.48509949807644,0.0,0.0,0.0,74.8175
12,2008-07-28,43.625,1074.34375,0.0,24.23611111111111,23.098151003034797,0.0,0.0,0.0,75.17000000000002
12,2008-07-29,109.75,2705.6749999999997,0.0,60.97222222222223,23.07352447479218,0.0,0.0,0.0,71.915
12,2008-07-30,175.95833333333334,4130.33125,0.0,97.75462962962963,24.233156911513518,0.0,0.0,0.0,71.09000000000002
12,2008-07-31,165.5,4145.09375,0.0,91.94444444444444,22.71164956562603,0.0,0.0,0.0,73.13000000000001
12,2008-08-01,149.5,3987.84375,0.0,83.05555555555556,21.324953700438574,0.0,0.0,0.0,72.05749999999999
12,2008-08-02,179.41666666666666,4050.4375,0.0,99.67592592592592,25.196828874795763,0.0,0.0,0.0,66.41
12,2008-08-03,184.45833333333334,4107.85625,0.0,102.47685185185185,25.54277516675787,0.0,0.0,0.0,67.7675
12,2008-08-04,184.41666666666666,4139.98125,1473.6666666666667,102.4537037037037,25.338845972363334,0.0,0.0,0.0,70.13000000000001
12,2008-08-05,180.75,4024.21875,4449.0,100.41666666666667,25.54946224034168,0.0,0.0,0.0,72.46249999999999
12,2008-08-06,164.75,4031.0436666666665,9564.333333333334,91.52777777777777,23.248394067673626,0.0,0.0,0.0,72.97999999999999
12,2008-08-07,131.79166666666666,3883.49375,15356.333333333334,73.2175925925926,19.30413639922957,0.0,0.0,0.0,66.365
12,2008-08-08,141.45833333333334,3820.31875,14548.333333333334,78.58796296296296,21.062696739055554,0.0,0.0,0.0,62.390000000000015
12,2008-08-09,185.66666666666666,4022.5437500000003,4388.333333333333,103.14814814814814,26.25537357769916,0.0,0.0,0.0,65.9525
12,2008-08-10,178.54166666666666,4371.26875,2941.3333333333335,99.18981481481481,23.233632429689642,0.0,0.0,0.0,63.934999999999995
12,2008-08-11,179.125,4408.8625,6727.666666666667,99.51388888888889,23.11078443324856,0.0,0.0,0.0,61.9475
12,2008-08-12,181.33333333333334,4165.05,6665.0,100.74074074074073,24.765235578070957,0.0,0.0,0.0,65.41250000000001
12,2008-08-13,171.0,4116.9375,9149.333333333334,95.0,23.62690713667623,0.0,0.0,0.0,63.2075
12,2008-08-14,168.29166666666666,4278.981291666667,12184.666666666666,93.49537037037037,22.37212626020511,0.0,0.0,0.0,65.54
12,2008-08-15,169.70833333333334,4109.70625,13672.666666666666,94.2824074074074,23.489697577398495,0.0,0.0,0.0,65.51
12,2008-08-16,181.04166666666666,4153.662499999999,10062.666666666666,100.5787037037037,24.79318787268398,0.0,0.0,0.0,66.24500000000002
12,2008-08-17,181.83333333333334,4018.75625,5254.333333333333,101.0185185185185,25.73753038918723,0.0,0.0,0.0,70.67
12,2008-08-18,179.25,3997.625,2248.6666666666665,99.58333333333333,25.505987930333635,0.0,0.0,0.0,74.2625
12,2008-08-19,178.125,4092.6875,4668.333333333333,98.95833333333334,24.75718888871921,0.0,0.0,0.0,60.9275
12,2008-08-20,163.91666666666666,4036.6437499999997,9517.0,91.06481481481481,23.09871013236897,0.0,0.0,0.0,60.1775
12,2008-08-21,170.66666666666666,4050.40625,11237.666666666666,94.81481481481482,23.968185632956914,0.0,0.0,0.0,64.37000000000002
12,2008-08-22,166.66666666666666,3976.1,12658.333333333334,92.5925925925926,23.843855928059043,0.0,0.0,0.0,71.16499999999999
12,2008-08-23,173.54166666666666,3965.725,10303.333333333334,96.41203703703704,24.892367655907112,0.0,0.0,0.0,73.12250000000002
12,2008-08-24,177.375,4059.59375,2052.3333333333335,98.54166666666667,24.853918572517262,0.0,0.0,0.0,74.645
12,2008-08-25,179.45833333333334,4136.087500000001,315.3333333333333,99.69907407407408,24.68078394000234,0.0,0.0,0.0,64.625
12,2008-08-26,180.95833333333334,4052.725,200.66666666666666,100.5324074074074,25.39899251600946,0.0,0.0,0.0,60.26
12,2008-08-27,170.70833333333334,4143.325,0.0,94.83796296296296,23.436392336535942,0.0,0.0,0.0,62.05250000000001
12,2008-08-28,162.58333333333334,4117.39375,5901.0,90.32407407407408,22.46149507669614,0.0,0.0,0.0,64.74499999999999
12,2008-08-29,168.125,4053.94375,9976.333333333334,93.40277777777779,23.590634222950595,0.0,0.0,0.0,65.24750000000002
12,2008-08-30,177.625,4044.8375,9331.666666666666,98.68055555555556,24.97974784730742,0.0,0.0,0.0,67.46749999999999
12,2008-08-31,154.875,3440.7875,6590.0,86.04166666666667,25.604040499449614,0.0,0.0,0.0,66.1475
12,2008-09-01,182.08333333333334,4044.6312916666666,801.3333333333334,101.15740740740742,25.608037414397888,0.0,0.0,0.0,65.5475
12,2008-09-02,156.41666666666666,3711.3875000000003,2144.6666666666665,86.89814814814815,23.973517690860596,0.0,0.0,0.0,68.045
12,2008-09-03,164.95833333333334,4082.75,9409.333333333334,91.64351851851852,22.982989066465276,0.0,0.0,0.0,68.96749999999999
12,2008-09-04,141.41666666666666,4156.712500000001,18271.333333333332,78.56481481481481,19.35243630366278,0.0,0.0,0.0,72.665
12,2008-09-05,157.58333333333334,4081.7625000000003,21707.333333333332,87.5462962962963,21.960771303518463,0.0,0.0,0.0,78.60499999999999
12,2008-09-06,172.75,4041.85,21174.666666666668,95.97222222222223,24.312123986128466,0.0,0.0,0.0,68.15
12,2008-09-07,186.0,4122.41875,12396.666666666666,103.33333333333334,25.665272359825163,0.0,0.0,0.0,63.01249999999999
12,2008-09-08,184.58333333333334,4049.0,2452.0,102.5462962962963,25.93162577865591,0.0,0.0,0.0,65.855
12,2008-09-09,146.16666666666666,3445.55625,6956.333333333333,81.2037037037037,24.130928706278475,0.0,0.0,0.0,62.51000000000001
12,2008-09-10,186.375,4094.1062500000003,9308.0,103.54166666666667,25.89486105789267,0.0,0.0,0.0,56.637499999999996
12,2008-09-11,179.41666666666666,4032.96875,11839.666666666666,99.67592592592592,25.305968600811884,0.0,0.0,0.0,58.42250000000001
12,2008-09-12,173.70833333333334,4021.3312499999997,11483.666666666666,96.50462962962963,24.5717361079811,0.0,0.0,0.0,66.7025
12,2008-09-13,176.75,3986.6,10415.333333333334,98.19444444444444,25.219809277747125,0.0,0.0,0.0,71.50999999999999
12,2008-09-14,176.20833333333334,3950.475,5258.0,97.89351851851852,25.37243587444829,0.0,0.0,0.0,79.91749999999999
12,2008-09-15,185.79166666666666,4051.7000000000003,1687.0,103.2175925925926,26.08398772257461,0.0,0.0,0.0,63.454999999999984
12,2008-09-16,191.16666666666666,4039.3937499999997,2657.6666666666665,106.20370370370371,26.920369479262135,0.0,0.0,0.0,56.35999999999999
12,2008-09-17,181.95833333333334,4025.6687500000003,5831.0,101.08796296296296,25.710999017934043,0.0,0.0,0.0,59.974999999999994
12,2008-09-18,128.75,3049.2937500000003,7030.666666666667,71.52777777777779,24.017788272011074,0.0,0.0,0.0,56.6675
12,2008-09-19,137.83333333333334,3165.7125,7128.0,76.57407407407408,24.766681890552107,0.0,0.0,0.0,53.38999999999999
12,2008-09-20,189.70833333333334,3976.06875,4324.333333333333,105.39351851851852,27.140482319655845,0.0,0.0,0.0,61.12250000000001
12,2008-09-21,183.75,4059.5750000000003,1039.3333333333333,102.08333333333333,25.747307292019485,0.0,0.0,0.0,56.824999999999996
12,2008-09-22,192.54166666666666,4149.756249999999,925.3333333333334,106.96759259259258,26.39290393394927,0.0,0.0,0.0,53.824999999999996
12,2008-09-23,193.41666666666666,4037.15,1625.3333333333333,107.45370370370371,27.25235555335378,0.0,0.0,0.0,54.29749999999999
12,2008-09-24,178.29166666666666,4023.9500000000003,4044.0,99.05092592592592,25.203653886244997,0.0,0.0,0.0,59.330000000000005
12,2008-09-25,179.79166666666666,4109.681250000001,5324.0,99.88425925925925,24.885504941668053,0.0,0.0,0.0,61.67000000000001
12,2008-09-26,163.79166666666666,4082.6687500000003,6114.333333333333,90.99537037037037,22.820896190077193,0.0,0.0,0.0,56.42749999999999
12,2008-09-27,183.0,4076.8375,4472.0,101.66666666666666,25.53363973913603,0.0,0.0,0.0,62.074999999999996
12,2008-09-28,183.79166666666666,4114.118750000001,4457.0,102.1064814814815,25.411718217635038,0.0,0.0,0.0,63.37999999999999
12,2008-09-29,192.41666666666666,4015.34375,174.0,106.89814814814815,27.258690837836458,0.0,0.0,0.0,54.875
12,2008-09-30,187.16666666666666,4032.68125,0.0,103.98148148148148,26.400955664147492,0.0,0.0,0.0,55.4375
12,2008-10-01,172.33333333333334,3924.7000000000003,3955.6666666666665,95.74074074074073,24.97743635040753,0.0,0.0,0.0,54.8675
12,2008-10-02,170.29166666666666,4048.3875000000003,8289.0,94.60648148148148,23.927446764641203,0.0,0.0,0.0,49.17500000000001
12,2008-10-03,170.375,4045.21875,9583.0,94.65277777777777,23.957908127135685,0.0,0.0,0.0,49.115
12,2008-10-04,173.58333333333334,4004.78125,11054.666666666666,96.43518518518519,24.65552546998943,0.0,0.0,0.0,49.535000000000004
12,2008-10-05,168.79166666666666,3652.8937499999997,12657.666666666666,93.77314814814814,26.284456368020255,0.0,0.0,0.0,47.9975
12,2008-10-06,200.33333333333334,4047.18125,10056.666666666666,111.29629629629629,28.156949426907367,0.0,0.0,0.0,47.35999999999999
12,2008-10-07,198.20833333333334,4086.30625,5136.0,110.11574074074073,27.59154601896136,0.0,0.0,0.0,45.169999999999995
12,2008-10-08,181.95833333333334,4154.624958333333,8681.0,101.08796296296296,24.912950342285377,0.0,0.0,0.0,51.6875
12,2008-10-09,178.625,3937.2875,9713.666666666666,99.23611111111111,25.806562047263924,0.0,0.0,0.0,62.1875
12,2008-10-10,178.20833333333334,4020.53125,11217.666666666666,99.00462962962962,25.213294953938682,0.0,0.0,0.0,55.4075
12,2008-10-11,194.16666666666666,4093.125,10513.333333333334,107.87037037037037,26.983899153390677,0.0,0.0,0.0,52.955000000000005
12,2008-10-12,193.25,3990.34375,10252.666666666666,107.36111111111111,27.548263646876702,0.0,0.0,0.0,55.745000000000005
12,2008-10-13,190.91666666666666,3968.68125,6485.666666666667,106.06481481481482,27.364194060404547,0.0,0.0,0.0,59.7575
12,2008-10-14,177.66666666666666,3743.90625,2593.3333333333335,98.70370370370371,26.993924386387135,0.0,0.0,0.0,59.16499999999999
12,2008-10-15,126.75,3129.8375,5317.333333333333,70.41666666666667,23.036219931545965,0.0,0.0,0.0,53.495
12,2008-10-16,135.33333333333334,3757.74375,7410.0,75.18518518518519,20.486258838461538,0.0,0.0,0.0,54.6875
12,2008-10-17,176.875,3890.3312499999997,8150.333333333333,98.26388888888889,25.862166835621856,0.0,0.0,0.0,44.75749999999999
12,2008-10-18,183.625,3984.4500000000003,2532.3333333333335,102.01388888888889,26.21491569309022,0.0,0.0,0.0,40.2875
12,2008-10-19,195.41666666666666,4119.787499999999,5418.333333333333,108.56481481481481,26.981856197410398,0.0,0.0,0.0,39.515
12,2008-10-20,199.5,4145.056250000001,4413.666666666667,110.83333333333334,27.377734620609793,0.0,0.0,0.0,43.78999999999999
12,2008-10-21,193.58333333333334,4321.23125,0.0,107.5462962962963,25.48270305547239,0.0,0.0,0.0,44.76499999999999
12,2008-10-22,178.20833333333334,4174.168708333334,0.0,99.00462962962962,24.28527626959602,0.0,0.0,0.0,38.809999999999995
12,2008-10-23,200.79166666666666,3724.8374583333334,0.0,111.55092592592592,30.663618032519892,0.0,0.0,0.0,38.54
12,2008-10-24,184.45833333333334,4310.224999999999,0.0,102.47685185185185,24.343520027634547,0.0,0.0,0.0,43.38500000000001
12,2008-10-25,188.95833333333334,4284.650041666667,0.0,104.97685185185186,25.086249183912514,0.0,0.0,0.0,51.31999999999999
12,2008-10-26,191.0,4541.268708333333,0.0,106.11111111111111,23.924408275444396,0.0,0.0,0.0,51.410000000000004
12,2008-10-27,176.875,3970.9749583333337,0.0,98.26388888888889,25.336950469101318,0.0,0.0,0.0,46.99999999999999
12,2008-10-28,164.20833333333334,4481.5625,0.0,91.22685185185185,20.842546234959595,0.0,0.0,0.0,38.06750000000002
12,2008-10-29,149.70833333333334,4266.212541666667,0.0,83.17129629629629,19.961286374285745,0.0,0.0,0.0,34.955000000000005
12,2008-10-30,107.04166666666667,2300.38125,0.0,59.46759259259259,26.469033363732887,0.0,0.0,0.0,37.107499999999995
12,2008-10-31,163.95833333333334,3555.1749999999997,0.0,91.08796296296296,26.23357929715915,0.0,0.0,0.0,47.9495652173913
12,2008-11-01,126.16666666666667,3054.38125,0.0,70.0925925925926,23.496675654211653,0.0,0.0,0.0,43.2725
12,2008-11-02,56.333333333333336,1383.6375,0.0,31.296296296296294,23.15944586481486,0.0,0.0,0.0,34.805
12,2008-11-03,128.75,3077.125,0.0,71.52777777777779,23.800557880055788,0.0,0.0,0.0,49.28
12,2008-11-04,200.91666666666666,4158.431250000001,0.0,111.62037037037038,27.48346440072136,0.0,0.0,0.0,52.745000000000005
12,2008-11-05,197.16666666666666,4113.674958333333,0.0,109.53703703703704,27.263936348452315,0.0,0.0,0.0,51.98000000000001
12,2008-11-06,181.04166666666666,3975.06875,0.0,100.5787037037037,25.907107826052624,0.0,0.0,0.0,52.355
12,2008-11-07,186.04166666666666,4022.1625,0.0,103.3564814814815,26.310896536101886,0.0,0.0,0.0,54.5075
12,2008-11-08,194.58333333333334,4200.425,0.0,108.10185185185186,26.351020696979738,0.0,0.0,0.0,52.01
12,2008-11-09,199.625,4207.787499999999,0.0,110.90277777777777,26.986475473551526,0.0,0.0,0.0,44.20250000000001
12,2008-11-10,205.41666666666666,4138.96875,0.0,114.12037037037037,28.231149902308932,0.0,0.0,0.0,37.565000000000005
12,2008-11-11,196.41666666666666,4497.1125,0.0,109.12037037037037,24.844463468997546,0.0,0.0,0.0,36.98749999999999
12,2008-11-12,181.375,4341.337500000001,0.0,100.7638888888889,23.765059922969208,0.0,0.0,0.0,39.095
12,2008-11-13,170.25,2656.46875,0.0,94.58333333333333,36.455868340254334,0.0,0.0,0.0,44.9675
12,2008-11-14,178.66666666666666,4340.031208333333,0.0,99.25925925925925,23.41724072407864,0.0,0.0,0.0,53.45000000000001
12,2008-11-15,193.5,4200.162499999999,0.0,107.5,26.20595036501564,0.0,0.0,0.0,52.099999999999994
12,2008-11-16,187.25,3259.4812500000003,0.0,104.02777777777779,32.678218862791944,0.0,0.0,0.0,38.64499999999999
12,2008-11-17,111.79166666666667,1006.06875,0.0,62.10648148148148,63.20723746651397,0.0,0.0,0.0,32.3075
12,2008-11-18,134.95833333333334,582.5,0.0,74.97685185185186,131.79192894611347,0.0,0.0,0.0,26.585000000000004
12,2008-11-19,122.79166666666667,408.06874999999997,0.0,68.2175925925926,171.16721889523654,0.0,0.0,0.0,25.444999999999997
12,2008-11-20,198.83333333333334,631.9250000000001,0.0,110.46296296296296,178.98172691027855,0.0,0.0,0.0,25.850000000000005
12,2008-11-21,199.375,628.0437499999999,0.0,110.76388888888889,180.57841644524498,0.0,0.0,0.0,21.59
12,2008-11-22,207.625,0.0,0.0,115.34722222222223,0.0,0.0,0.0,0.0,19.1375
12,2008-11-23,206.33333333333334,0.0,0.0,114.62962962962963,0.0,0.0,0.0,0.0,22.459999999999997
12,2008-11-24,201.41666666666666,210.48749999999998,0.0,111.89814814814815,544.3197999353353,0.0,0.0,0.0,29.62249999999999
12,2008-11-25,191.375,2408.0875,0.0,106.31944444444446,45.206197518431814,0.0,0.0,0.0,34.070000000000014
12,2008-11-26,194.125,805.375,0.0,107.84722222222223,137.10975735940815,0.0,0.0,0.0,34.31
12,2008-11-27,197.20833333333334,2060.5125000000003,0.0,109.56018518518518,54.4421223414617,0.0,0.0,0.0,35.75749999999999
12,2008-11-28,134.58333333333334,667.0437499999999,0.0,74.76851851851852,114.76831333943407,0.0,0.0,0.0,37.50499999999999
12,2008-11-29,86.0,274.49375000000003,0.0,47.77777777777778,178.21777970050928,0.0,0.0,0.0,34.2575
12,2008-11-30,104.20833333333333,137.8375,0.0,57.89351851851852,430.0511371079068,0.0,0.0,0.0,29.592500000000005
12,2008-12-01,195.04166666666666,1433.55,0.0,108.3564814814815,77.39262766481035,0.0,0.0,0.0,40.3775
12,2008-12-02,194.66666666666666,1206.2312916666667,0.0,108.14814814814815,91.80070990853478,0.0,0.0,0.0,33.995
12,2008-12-03,201.91666666666666,1839.4937499999999,0.0,112.17592592592594,62.43942419242008,0.0,0.0,0.0,33.154999999999994
12,2008-12-04,195.29166666666666,1410.8062499999999,0.0,108.49537037037038,78.74108136551156,0.0,0.0,0.0,38.86999999999999
12,2008-12-05,206.625,832.2312499999999,0.0,114.79166666666667,141.2290003529668,0.0,0.0,0.0,26.509999999999994
12,2008-12-06,207.41666666666666,410.08750000000003,0.0,115.23148148148148,287.708144941967,0.0,0.0,0.0,24.289999999999996
12,2008-12-07,202.91666666666666,637.5187500000001,0.0,112.7314814814815,181.05469664835562,0.0,0.0,0.0,22.8575
12,2008-12-08,202.5,0.0,0.0,112.5,0.0,0.0,0.0,0.0,10.955
12,2008-12-09,200.45833333333334,1830.1125,0.0,111.36574074074075,62.30621447831456,0.0,0.0,0.0,33.972500000000004
12,2008-12-10,198.91666666666666,2932.49375,0.0,110.50925925925925,38.58505429229152,0.0,0.0,0.0,36.4175
12,2008-12-11,201.33333333333334,823.3312500000001,0.0,111.85185185185185,139.09967720903475,0.0,0.0,0.0,25.91
12,2008-12-12,197.70833333333334,405.31874999999997,0.0,109.83796296296295,277.4682648601324,0.0,0.0,0.0,27.62
12,2008-12-13,206.41666666666666,0.0,0.0,114.67592592592592,0.0,0.0,0.0,0.0,16.2425
12,2008-12-14,190.95833333333334,1220.46875,0.0,106.08796296296296,89.00143103031337,0.0,0.0,0.0,34.21999999999999
12,2008-12-15,195.54166666666666,2489.1687500000003,0.0,108.63425925925927,44.68584866154838,0.0,0.0,0.0,46.51999999999999
12,2008-12-16,207.95833333333334,413.27500000000003,0.0,115.5324074074074,286.2346668548652,0.0,0.0,0.0,26.007499999999997
12,2008-12-17,193.25,202.13125,0.0,107.36111111111111,543.8399142471372,0.0,0.0,0.0,29.277500000000007
12,2008-12-18,175.33333333333334,1529.2124999999999,0.0,97.4074074074074,65.22013418308079,0.0,0.0,0.0,30.275000000000002
12,2008-12-19,202.08333333333334,204.11249999999998,0.0,112.2685185185185,563.1783262226033,0.0,0.0,0.0,22.752499999999998
12,2008-12-20,200.5,208.2875,0.0,111.38888888888889,547.5656644461783,0.0,0.0,0.0,12.065
12,2008-12-21,199.04166666666666,204.4375,0.0,110.57870370370371,553.8197968681002,0.0,0.0,0.0,20.397499999999997
12,2008-12-22,203.79166666666666,415.97499999999997,0.0,113.21759259259258,278.6789904574928,0.0,0.0,0.0,14.727500000000001
12,2008-12-23,195.79166666666666,209.15625,0.0,108.77314814814815,532.4862459949865,0.0,0.0,0.0,20.929999999999996
12,2008-12-24,174.83333333333334,1262.4437500000001,0.0,97.12962962962963,78.77660115769734,0.0,0.0,0.0,38.24
12,2008-12-25,199.66666666666666,610.00625,0.0,110.92592592592592,186.1899866690801,0.0,0.0,0.0,33.37999999999999
12,2008-12-26,204.875,208.98749999999998,0.0,113.81944444444446,557.6397113064976,0.0,0.0,0.0,30.46250000000001
12,2008-12-27,170.66666666666666,2470.4500000000003,0.0,94.81481481481482,39.29684425464546,0.0,0.0,0.0,38.824347826086964
12,2008-12-28,192.08333333333334,3305.018791666667,0.0,106.71296296296295,33.059843125030476,0.0,0.0,0.0,47.3
12,2008-12-29,195.875,1426.1312500000001,0.0,108.81944444444444,78.12761214416041,0.0,0.0,0.0,36.66363636363637
12,2008-12-30,185.625,0.0,0.0,103.125,0.0,0.0,0.0,0.0,29.589565217391307
12,2008-12-31,42.75,0.0,0.0,23.75,0.0,0.0,0.0,0.0,15.235454545454541
12,2009-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.766086956521741
12,2009-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.089565217391307
12,2009-01-03,182.91666666666666,0.0,0.0,101.62037037037037,0.0,0.0,0.0,0.0,24.200000000000006
12,2009-01-04,197.70833333333334,1386.6499583333334,0.0,109.83796296296295,81.10416735089466,0.0,0.0,0.0,16.302500000000002
12,2009-01-05,193.125,2167.7875,0.0,107.29166666666667,50.676525028398764,0.0,0.0,0.0,28.752499999999998
12,2009-01-06,185.45833333333334,2013.1875,0.0,103.0324074074074,52.4019158396545,0.0,0.0,0.0,22.8875
12,2009-01-07,181.83333333333334,3180.9812500000003,0.0,101.0185185185185,32.51602351039042,0.0,0.0,0.0,30.020000000000007
12,2009-01-08,180.66666666666666,1215.41875,0.0,100.37037037037038,84.55458024012073,0.0,0.0,0.0,25.895
12,2009-01-09,171.70833333333334,396.99375000000003,0.0,95.39351851851852,246.0326481490228,0.0,0.0,0.0,17.517500000000002
12,2009-01-10,193.375,199.8125,0.0,107.43055555555556,550.5068293191533,0.0,0.0,0.0,9.335
12,2009-01-11,196.95833333333334,604.2937499999999,0.0,109.42129629629629,185.40066859499666,0.0,0.0,0.0,15.770000000000001
12,2009-01-12,198.29166666666666,199.88750000000002,0.0,110.16203703703704,564.2919628402087,0.0,0.0,0.0,18.642500000000002
12,2009-01-13,197.0,1445.59375,0.0,109.44444444444446,77.51843605208354,0.0,0.0,0.0,27.695000000000004
12,2009-01-14,202.125,618.75,0.0,112.29166666666666,185.8188888888889,0.0,0.0,0.0,8.585
12,2009-01-15,201.54166666666666,406.08750000000003,0.0,111.9675925925926,282.31260025377674,0.0,0.0,0.0,5.802499999999998
12,2009-01-16,206.58333333333334,211.68125,0.0,114.76851851851852,555.1341278980123,0.0,0.0,0.0,7.414999999999998
12,2009-01-17,202.75,0.0,0.0,112.63888888888889,0.0,0.0,0.0,0.0,9.147499999999999
12,2009-01-18,194.08333333333334,198.775,0.0,107.82407407407408,555.4072164228119,0.0,0.0,0.0,19.835000000000004
12,2009-01-19,191.08333333333334,1821.925,0.0,106.1574074074074,59.65918983736677,0.0,0.0,0.0,19.302500000000002
12,2009-01-20,194.20833333333334,598.90625,0.0,107.89351851851852,184.45653824970285,0.0,0.0,0.0,14.329999999999998
12,2009-01-21,195.375,797.3937500000001,0.0,108.54166666666667,139.37381939600104,0.0,0.0,0.0,16.580000000000002
12,2009-01-22,194.45833333333334,439.23125,0.0,108.0324074074074,251.83632071817397,0.0,0.0,0.0,26.105
12,2009-01-23,174.125,1870.20625,0.0,96.73611111111111,52.9610593305774,0.0,0.0,0.0,34.88
12,2009-01-24,195.75,225.61875,0.0,108.74999999999999,493.5277985539765,0.0,0.0,0.0,15.590000000000002
12,2009-01-25,199.54166666666666,0.0,0.0,110.85648148148148,0.0,0.0,0.0,0.0,12.957500000000001
12,2009-01-26,201.25,1828.03125,0.0,111.80555555555556,62.62349636163679,0.0,0.0,0.0,15.567500000000003
12,2009-01-27,200.04166666666666,1229.7562916666668,0.0,111.13425925925927,92.53082812151136,0.0,0.0,0.0,19.235000000000003
12,2009-01-28,190.79166666666666,1398.2562083333332,0.0,105.99537037037037,77.61714847065413,0.0,0.0,0.0,21.6275
12,2009-01-29,193.58333333333334,2998.9812500000003,0.0,107.5462962962963,36.7180197534672,0.0,0.0,0.0,23.4875
12,2009-01-30,191.83333333333334,2208.6,0.0,106.57407407407406,49.40740489198788,0.0,0.0,0.0,26.1575
12,2009-01-31,194.75,1237.5375000000001,0.0,108.19444444444444,89.51671498170089,0.0,0.0,0.0,16.1525
12,2009-02-01,189.45833333333334,3102.2000000000003,0.0,105.25462962962963,34.739931428591895,0.0,0.0,0.0,34.55
12,2009-02-02,190.75,4468.162499999999,0.0,105.97222222222223,24.284022421595754,0.0,0.0,0.0,33.68749999999999
12,2009-02-03,186.66666666666666,1976.3874583333334,0.0,103.7037037037037,53.72540782654256,0.0,0.0,0.0,19.332500000000003
12,2009-02-04,187.625,798.00625,0.0,104.23611111111111,133.74250410528322,0.0,0.0,0.0,8.4275
12,2009-02-05,187.20833333333334,613.5375,0.0,104.00462962962962,173.56777748349168,0.0,0.0,0.0,7.384999999999998
12,2009-02-06,182.83333333333334,790.55625,0.0,101.57407407407408,131.55508471970774,0.0,0.0,0.0,18.717499999999998
12,2009-02-07,185.70833333333334,2271.2687499999997,0.0,103.17129629629629,46.510167622293835,0.0,0.0,0.0,31.977500000000003
12,2009-02-08,176.16666666666666,4060.94375,0.0,97.87037037037038,24.676399967919334,0.0,0.0,0.0,37.01
12,2009-02-09,186.66666666666666,4314.8125,0.0,103.7037037037037,24.60876856693593,0.0,0.0,0.0,31.235000000000003
12,2009-02-10,189.25,3833.1124999999997,0.0,105.13888888888889,28.08467226916333,0.0,0.0,0.0,32.37500000000001
12,2009-02-11,184.08333333333334,4080.875,0.0,102.26851851851852,25.65938337026033,0.0,0.0,0.0,40.714999999999996
12,2009-02-12,179.5,889.2125,0.0,99.72222222222223,114.82697705366643,0.0,0.0,0.0,38.81000000000001
12,2009-02-13,178.45833333333334,827.31875,0.0,99.14351851851852,122.70125463868804,0.0,0.0,0.0,23.329999999999995
12,2009-02-14,194.25,3057.7000000000003,0.0,107.91666666666666,36.13692481276777,0.0,0.0,0.0,22.8875
12,2009-02-15,196.41666666666666,3016.7875,0.0,109.12037037037037,37.03553771096646,0.0,0.0,0.0,23.450000000000003
12,2009-02-16,180.75,3095.7062499999997,0.0,100.41666666666667,33.21265543201975,0.0,0.0,0.0,22.925
12,2009-02-17,198.08333333333334,3104.74375,0.0,110.0462962962963,36.29169163406086,0.0,0.0,0.0,24.0425
12,2009-02-18,194.83333333333334,1426.3999999999999,0.0,108.24074074074075,77.69748629027232,0.0,0.0,0.0,30.035000000000007
12,2009-02-19,194.08333333333334,2165.2999999999997,0.0,107.82407407407408,50.98650045926405,0.0,0.0,0.0,29.585000000000004
12,2009-02-20,201.91666666666666,204.375,0.0,112.17592592592594,561.9910975195378,0.0,0.0,0.0,21.304999999999996
12,2009-02-21,198.58333333333334,2168.5187499999997,0.0,110.32407407407408,52.09123483227638,0.0,0.0,0.0,25.865
12,2009-02-22,196.33333333333334,2935.00625,0.0,109.07407407407408,38.05134808297067,0.0,0.0,0.0,29.285000000000007
12,2009-02-23,204.5,429.8125,0.0,113.61111111111111,270.6445640056226,0.0,0.0,0.0,19.392500000000002
12,2009-02-24,202.0,1849.425,0.0,112.22222222222223,62.12976105185846,0.0,0.0,0.0,16.5125
12,2009-02-25,169.25,2766.21875,0.0,94.02777777777777,34.803842489559685,0.0,0.0,0.0,24.7475
12,2009-02-26,139.625,4369.849958333333,0.0,77.56944444444444,18.175304626925644,0.0,0.0,0.0,39.65749999999999
12,2009-02-27,170.79166666666666,2867.61875,0.0,94.88425925925927,33.878978178516775,0.0,0.0,0.0,43.34
12,2009-02-28,194.625,407.8125,0.0,108.125,271.47080459770115,0.0,0.0,0.0,14.450000000000001
12,2009-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.895
12,2009-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.707500000000001
12,2009-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.030000000000001
12,2009-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.597499999999997
12,2009-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.535
12,2009-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.839999999999996
12,2009-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.527499999999996
12,2009-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.224999999999994
12,2009-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.055
12,2009-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.247499999999995
12,2009-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.5675
12,2009-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.162500000000005
12,2009-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.5975
12,2009-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.23250000000001
12,2009-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.1525
12,2009-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.745
12,2009-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.550000000000004
12,2009-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.65999999999999
12,2009-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.6625
12,2009-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.764999999999997
12,2009-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.345000000000006
12,2009-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.67249999999999
12,2009-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.019999999999996
12,2009-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.66
12,2009-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.58999999999999
12,2009-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.44
12,2009-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.05250000000001
12,2009-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.8425
12,2009-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.29250000000001
12,2009-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.08750000000001
12,2009-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.4775
12,2009-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.28749999999999
12,2009-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.63999999999999
12,2009-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.607499999999995
12,2009-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.84749999999999
12,2009-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.0675
12,2009-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.699999999999996
12,2009-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.522499999999997
12,2009-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.4
12,2009-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.370000000000005
12,2009-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.38249999999999
12,2009-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.387499999999996
12,2009-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.99
12,2009-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.800000000000004
12,2009-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.1975
12,2009-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.76250000000001
12,2009-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.3325
12,2009-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.592499999999994
12,2009-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.04750000000001
12,2009-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.0
12,2009-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.410000000000004
12,2009-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.24000000000001
12,2009-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.175000000000004
12,2009-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.6975
12,2009-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.1975
12,2009-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.66250000000001
12,2009-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.0925
12,2009-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.66695652173912
12,2009-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.465
12,2009-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.1675
12,2009-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.99250000000001
12,2009-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.20000000000001
12,2009-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.375
12,2009-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.53000000000001
12,2009-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.377500000000005
12,2009-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.025
12,2009-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.837499999999984
12,2009-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.53249999999999
12,2009-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.962499999999984
12,2009-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.6325
12,2009-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.29
12,2009-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.48499999999999
12,2009-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.34499999999999
12,2009-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.38750000000001
12,2009-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.65000000000001
12,2009-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.4925
12,2009-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.1575
12,2009-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.82749999999999
12,2009-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.752500000000005
12,2009-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.919999999999995
12,2009-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.5425
12,2009-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.33999999999999
12,2009-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.9675
12,2009-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.56500000000001
12,2009-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.64250000000001
12,2009-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.11750000000001
12,2009-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.1575
12,2009-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.915
12,2009-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.955
12,2009-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.842499999999994
12,2009-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.742499999999986
12,2009-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.895
12,2009-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.57500000000001
12,2009-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.36249999999999
12,2009-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.2125
12,2009-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.29
12,2009-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.54500000000001
12,2009-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.45750000000001
12,2009-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.99999999999999
12,2009-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.4525
12,2009-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.54750000000001
12,2009-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.32250000000001
12,2009-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.66
12,2009-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.71749999999999
12,2009-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.997499999999995
12,2009-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.825
12,2009-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.097500000000004
12,2009-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.5275
12,2009-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.255
12,2009-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.6475
12,2009-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.7075
12,2009-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.0575
12,2009-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.61500000000001
12,2009-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.93749999999999
12,2009-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.0425
12,2009-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.0425
12,2009-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.46250000000002
12,2009-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.555
12,2009-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.81500000000001
12,2009-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.28250000000001
12,2009-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.7775
12,2009-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.5875
12,2009-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.95
12,2009-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.2625
12,2009-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.1325
12,2009-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.87500000000001
12,2009-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.58749999999999
12,2009-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.04499999999999
12,2009-07-07,52.15329166666667,140.90279166666667,0.0,28.974050925925926,210.5460821048712,0.0,0.0,0.0,63.605
12,2009-07-08,113.36174999999999,325.055625,0.0,62.97874999999999,198.37817642749604,0.0,0.0,0.0,62.92249999999999
12,2009-07-09,46.39541666666667,292.06966666666665,0.0,25.77523148148148,90.35946736642362,0.0,0.0,0.0,63.76250000000001
12,2009-07-10,49.722,1274.5833333333333,0.0,27.623333333333335,22.190413337692057,0.0,0.0,0.0,70.205
12,2009-07-11,3.968083333333333,113.75,0.0,2.2044907407407406,19.843323687423688,0.0,0.0,0.0,71.03545454545454
12,2009-07-12,0.00125,0.4166666666666667,0.0,0.0006944444444444444,1.7065000000000001,0.0,0.0,0.0,53.06
12,2009-07-13,94.68599999999999,2172.0833333333335,0.0,52.60333333333334,24.79672495683867,0.0,0.0,0.0,63.944
12,2009-07-14,50.80429166666667,1148.75,0.0,28.224606481481484,25.157061655180758,0.0,0.0,0.0,59.818181818181806
12,2009-07-15,135.98308333333333,2905.833375,0.0,75.5461574074074,26.61945837463734,0.0,0.0,0.0,66.53749999999998
12,2009-07-16,192.131125,4164.166708333333,0.0,106.7395138888889,26.2454882154744,0.0,0.0,0.0,71.9525
12,2009-07-17,199.91595833333335,4292.638041666666,0.0,111.0644212962963,26.491602567339946,0.0,0.0,0.0,67.66250000000001
12,2009-07-18,172.26779166666665,4055.278875,0.0,95.7043287037037,24.163976185169805,0.0,0.0,0.0,66.83
12,2009-07-19,134.894375,3323.3335,0.0,74.94131944444445,23.088990912036564,0.0,0.0,0.0,65.27749999999999
12,2009-07-20,173.22104166666668,4274.304958333333,0.0,96.23391203703704,23.052614049593515,0.0,0.0,0.0,67.1675
12,2009-07-21,159.36275,4033.333583333333,0.0,88.53486111111111,22.47541454697844,0.0,0.0,0.0,66.86750000000002
12,2009-07-22,159.01995833333334,3864.5835,0.0,88.34442129629629,23.406365256508955,0.0,0.0,0.0,69.68749999999999
12,2009-07-23,134.28058333333334,3271.2527083333334,0.0,74.60032407407408,23.34985359732751,0.0,0.0,0.0,73.10750000000002
12,2009-07-24,159.6305,3888.3333333333335,0.0,88.68361111111112,23.352717381054436,0.0,0.0,0.0,68.51
12,2009-07-25,160.905875,3823.46875,0.0,89.39215277777778,23.938635624828024,0.0,0.0,0.0,71.8325
12,2009-07-26,160.45433333333332,3762.2239583333335,0.0,89.14129629629629,24.260058488971826,0.0,0.0,0.0,73.7225
12,2009-07-27,160.19920833333333,3767.2239583333335,0.0,88.99956018518519,24.189336944524705,0.0,0.0,0.0,71.3975
12,2009-07-28,155.02208333333334,3617.6354166666665,0.0,86.12337962962964,24.3755155637075,0.0,0.0,0.0,75.245
12,2009-07-29,155.866875,3901.390625,0.0,86.59270833333333,22.725813071460895,0.0,0.0,0.0,73.93999999999998
12,2009-07-30,167.68454166666666,4156.666666666667,0.0,93.15807870370371,22.94736730987704,0.0,0.0,0.0,72.005
12,2009-07-31,178.36870833333333,4323.192708333333,0.0,99.09372685185186,23.469244553460243,0.0,0.0,0.0,67.92799999999998
12,2009-08-01,180.65633333333335,4314.583333333333,0.0,100.36462962962965,23.81767515853855,0.0,0.0,0.0,74.804
12,2009-08-02,171.86625,3962.78125,0.0,95.48124999999999,24.670362986854247,0.0,0.0,0.0,71.72600000000001
12,2009-08-03,196.55141666666668,4409.026041666667,0.0,109.19523148148149,25.358207562690016,0.0,0.0,0.0,
12,2009-08-04,175.57545833333333,3825.28125,0.0,97.54192129629628,26.10871376196921,0.0,0.0,0.0,95.0
12,2009-08-05,192.65804166666666,4286.802083333333,0.0,107.03224537037038,25.564584952685042,0.0,0.0,0.0,69.83
12,2009-08-06,198.56304166666666,4343.46875,0.0,110.31280092592593,26.00439495922598,0.0,0.0,0.0,68.21913043478261
12,2009-08-07,210.33795833333332,4429.166666666667,0.0,116.85442129629628,27.013488308247098,0.0,0.0,0.0,64.88
12,2009-08-08,206.05675,4352.083333333333,0.0,114.47597222222224,26.932376744853997,0.0,0.0,0.0,65.1275
12,2009-08-09,202.0625,4346.8125,0.0,112.25694444444446,26.442338015883287,0.0,0.0,0.0,72.7775
12,2009-08-10,163.77045833333332,3731.3854166666665,0.0,90.98358796296296,24.96608774295368,0.0,0.0,0.0,75.3125
12,2009-08-11,184.1520416666667,4094.8645833333335,0.0,102.30668981481483,25.581265892831556,0.0,0.0,0.0,73.39999999999999
12,2009-08-12,204.12895833333334,4347.21875,0.0,113.40497685185187,26.71026292353269,0.0,0.0,0.0,72.6125
12,2009-08-13,184.17316666666667,4345.833333333333,0.0,102.31842592592592,24.106731268775967,0.0,0.0,0.0,73.265
12,2009-08-14,148.46083333333334,3829.4479166666665,0.0,82.47824074074074,22.052648980261697,0.0,0.0,0.0,73.93249999999999
12,2009-08-15,153.542125,4165.96875,0.0,85.30118055555556,20.965082556328184,0.0,0.0,0.0,76.205
12,2009-08-16,163.222,4083.75,0.0,90.67888888888889,22.735503968982755,0.0,0.0,0.0,77.96749999999999
12,2009-08-17,187.075875,4261.25,0.0,103.93104166666667,24.97271776180698,0.0,0.0,0.0,79.7075
12,2009-08-18,192.07233333333332,4348.46875,0.0,106.70685185185185,25.12542963798719,0.0,0.0,0.0,79.0475
12,2009-08-19,150.80704166666666,3574.4479166666665,0.0,83.78168981481483,23.999250849733013,0.0,0.0,0.0,73.72250000000001
12,2009-08-20,68.72320833333333,1656.6666666666667,0.0,38.17956018518519,23.59681187541918,0.0,0.0,0.0,75.8225
12,2009-08-21,73.46495833333334,2029.71875,0.0,40.813865740740745,20.58872300999557,0.0,0.0,0.0,75.215
12,2009-08-22,179.46045833333335,4306.114583333333,0.0,99.70025462962964,23.706543042395303,0.0,0.0,0.0,74.62250000000002
12,2009-08-23,150.49720833333333,3950.6979166666665,0.0,83.60956018518519,21.669039364528594,0.0,0.0,0.0,70.5425
12,2009-08-24,157.57270833333334,3897.0833333333335,0.0,87.54039351851851,22.9999210324673,0.0,0.0,0.0,68.45750000000001
12,2009-08-25,191.044125,4229.864583333333,0.0,106.135625,25.691665606907232,0.0,0.0,0.0,69.575
12,2009-08-26,190.79274999999998,4142.916666666667,0.0,105.9959722222222,26.196345398773,0.0,0.0,0.0,67.54249999999999
12,2009-08-27,192.0811666666667,4369.166666666667,0.0,106.71175925925927,25.007553760569646,0.0,0.0,0.0,60.80000000000001
12,2009-08-28,195.95295833333333,4434.166666666667,0.0,108.86275462962962,25.137660093654073,0.0,0.0,0.0,61.51999999999999
12,2009-08-29,182.34616666666668,4279.583333333333,0.0,101.30342592592592,24.23707396877941,0.0,0.0,0.0,65.1725
12,2009-08-30,182.22816666666665,4111.375,0.0,101.23787037037036,25.212357294633115,0.0,0.0,0.0,62.360000000000014
12,2009-08-31,198.91433333333336,4442.791666666667,0.0,110.50796296296296,25.468019157124054,0.0,0.0,0.0,59.037499999999994
12,2009-09-01,205.37416666666664,4469.708333333333,0.0,114.09675925925924,26.13675503932334,0.0,0.0,0.0,59.18000000000001
12,2009-09-02,203.39649999999997,4447.083333333333,0.0,112.99805555555555,26.01676209125831,0.0,0.0,0.0,61.79
12,2009-09-03,186.50333333333333,4055.9791666666665,0.0,103.61296296296297,26.15627655330522,0.0,0.0,0.0,65.12
12,2009-09-04,196.33483333333334,4295.979166666667,0.0,109.07490740740742,25.99682013381376,0.0,0.0,0.0,65.09000000000002
12,2009-09-05,205.29483333333334,4343.75,0.0,114.05268518518518,26.884269205435647,0.0,0.0,0.0,64.82000000000001
12,2009-09-06,205.20375,4355.270833333333,0.0,114.00208333333335,26.801257049647703,0.0,0.0,0.0,61.669999999999995
12,2009-09-07,175.71729166666668,4139.854166666667,0.0,97.6207175925926,24.14429318497867,0.0,0.0,0.0,66.25999999999999
12,2009-09-08,110.38583333333334,3390.1458333333335,0.0,61.32546296296297,18.52166385008839,0.0,0.0,0.0,67.7
12,2009-09-09,104.11320833333333,3634.1666666666665,0.0,57.8406712962963,16.296188032179167,0.0,0.0,0.0,66.0425
12,2009-09-10,117.69641666666666,3962.3541666666665,0.0,65.38689814814815,16.89643131275424,0.0,0.0,0.0,61.595
12,2009-09-11,189.73866666666666,4244.041666666667,0.0,105.41037037037037,25.430871489768336,0.0,0.0,0.0,58.309999999999974
12,2009-09-12,204.73524999999998,4289.020833333333,0.0,113.74180555555556,27.153105390216297,0.0,0.0,0.0,64.88000000000001
12,2009-09-13,193.86683333333335,4188.75,0.0,107.70379629629629,26.327166106303256,0.0,0.0,0.0,64.24249999999999
12,2009-09-14,184.59508333333335,4061.6666666666665,0.0,102.55282407407407,25.85240128915333,0.0,0.0,0.0,65.11100000000002
12,2009-09-15,190.51295833333333,4069.8541666666665,0.0,105.84053240740741,26.62751948694585,0.0,0.0,0.0,63.4175
12,2009-09-16,187.602,4077.5,0.0,104.22333333333333,26.17149503372164,0.0,0.0,0.0,57.537499999999994
12,2009-09-17,177.63354166666667,3912.0833333333335,0.0,98.68530092592593,25.82866237973515,0.0,0.0,0.0,60.169999999999995
12,2009-09-18,173.27983333333336,3869.4583333333335,0.0,96.26657407407409,25.473163606735085,0.0,0.0,0.0,59.32249999999999
12,2009-09-19,154.81279166666667,3678.6041666666665,0.0,86.00710648148149,23.93915527100217,0.0,0.0,0.0,51.755
12,2009-09-20,206.94720833333335,4663.895833333333,0.0,114.9706712962963,25.24037297294078,0.0,0.0,0.0,54.169999999999995
12,2009-09-21,188.53895833333334,4315.0,0.0,104.74386574074074,24.854517759430927,0.0,0.0,0.0,63.7475
12,2009-09-22,183.71295833333332,4223.1875,0.0,102.06275462962964,24.744829460041206,0.0,0.0,0.0,68.735
12,2009-09-23,176.093875,4256.104166666667,0.0,97.82993055555555,23.53515373997151,0.0,0.0,0.0,73.38499999999999
12,2009-09-24,194.911375,4481.395833333333,0.0,108.28409722222221,24.74052533390359,0.0,0.0,0.0,64.8275
12,2009-09-25,205.28308333333334,4611.395833333333,0.0,114.0461574074074,25.322454369534412,0.0,0.0,0.0,53.60750000000001
12,2009-09-26,203.19145833333334,4598.1875,0.0,112.88414351851853,25.136442250041156,0.0,0.0,0.0,53.967499999999994
12,2009-09-27,195.289125,4548.479166666667,0.0,108.49395833333335,24.42288067440124,0.0,0.0,0.0,58.1225
12,2009-09-28,186.463875,4180.416666666667,0.0,103.59104166666665,25.372319560450514,0.0,0.0,0.0,59.7425
12,2009-09-29,198.04887499999998,4549.4375,0.0,110.02715277777777,24.762797978687843,0.0,0.0,0.0,55.2425
12,2009-09-30,204.23725000000002,4662.229166666667,0.0,113.4651388888889,24.91875700554545,0.0,0.0,0.0,46.370000000000005
12,2009-10-01,203.61004166666666,4663.041666666667,0.0,113.11668981481479,24.837903450299184,0.0,0.0,0.0,44.900000000000006
12,2009-10-02,201.2675,4575.708333333333,0.0,111.81527777777778,25.020751887230574,0.0,0.0,0.0,49.137499999999996
12,2009-10-03,197.54704166666667,4570.416666666667,0.0,109.74835648148147,24.58667346917069,0.0,0.0,0.0,58.85
12,2009-10-04,199.38566666666668,4562.083333333333,0.0,110.76981481481482,24.860837714250923,0.0,0.0,0.0,53.57749999999999
12,2009-10-05,203.56870833333335,4723.604166666667,0.0,113.09372685185186,24.514473024805977,0.0,0.0,0.0,53.66
12,2009-10-06,43.866458333333334,1002.0833333333334,0.0,24.37025462962963,24.90082699237699,0.0,0.0,0.0,54.49250000000001
12,2009-10-07,153.72183333333334,3503.0416666666665,0.0,85.40101851851853,24.961764997878827,0.0,0.0,0.0,54.29749999999999
12,2009-10-08,202.85716666666667,4589.875,0.0,112.69842592592593,25.140536137815417,0.0,0.0,0.0,53.577499999999986
12,2009-10-09,202.22983333333332,4624.875,0.0,112.3499074074074,24.873119856092206,0.0,0.0,0.0,54.73249999999999
12,2009-10-10,205.32420833333333,4734.166666666667,0.0,114.06900462962963,24.670710193334504,0.0,0.0,0.0,48.665
12,2009-10-11,207.29033333333334,4869.833333333333,0.0,115.1612962962963,24.213077369747996,0.0,0.0,0.0,45.987500000000004
12,2009-10-12,206.914,5002.916666666667,0.0,114.95222222222222,23.526192454401595,0.0,0.0,0.0,42.2075
12,2009-10-13,202.18683333333334,4909.041666666667,0.0,112.32601851851854,23.428322302101286,0.0,0.0,0.0,43.49
12,2009-10-14,205.49175,5613.75,0.0,114.16208333333333,20.822187864618122,0.0,0.0,0.0,38.585
12,2009-10-15,205.9935833333333,5524.708333333333,0.0,114.4408796296296,21.209448460074558,0.0,0.0,0.0,35.6525
12,2009-10-16,206.24450000000002,5043.208333333333,0.0,114.5802777777778,23.26272060609566,0.0,0.0,0.0,40.1825
12,2009-10-17,207.37362499999998,4975.958333333333,0.0,115.20756944444443,23.706193350527112,0.0,0.0,0.0,41.5175
12,2009-10-18,189.93570833333334,4641.0,0.0,105.51983796296298,23.27984531141517,0.0,0.0,0.0,41.254999999999995
12,2009-10-19,206.62087499999998,5006.791666666667,0.0,114.78937499999999,23.474681769762736,0.0,0.0,0.0,42.7475
12,2009-10-20,205.36629166666668,4793.041666666667,0.0,114.09238425925928,24.3726636168172,0.0,0.0,0.0,52.79750000000001
12,2009-10-21,204.6135416666667,4706.958333333333,0.0,113.67418981481482,24.727434302347888,0.0,0.0,0.0,53.074999999999996
12,2009-10-22,203.23350000000002,4686.125,0.0,112.9075,24.66984752860839,0.0,0.0,0.0,56.0
12,2009-10-23,204.78212499999998,4965.25,0.0,113.76784722222222,23.460429740865685,0.0,0.0,0.0,42.60499999999999
12,2009-10-24,192.44495833333335,4527.791666666667,0.0,106.91386574074073,24.17715195198788,0.0,0.0,0.0,53.86249999999998
12,2009-10-25,199.050625,4658.333333333333,0.0,110.58368055555556,24.306253421288016,0.0,0.0,0.0,48.32750000000001
12,2009-10-26,206.07787499999998,4958.333333333333,0.0,114.48770833333333,23.641807978991594,0.0,0.0,0.0,45.61249999999999
12,2009-10-27,192.48575000000002,4529.166666666667,0.0,106.93652777777778,24.174935225390985,0.0,0.0,0.0,51.33499999999999
12,2009-10-28,202.857125,4791.666666666667,0.0,112.69840277777779,24.0817867,0.0,0.0,0.0,50.55500000000001
12,2009-10-29,203.108125,4733.333333333333,0.0,112.83784722222224,24.408733472711265,0.0,0.0,0.0,50.63750000000001
12,2009-10-30,195.4985,4554.166666666667,0.0,108.61027777777778,24.418531765782248,0.0,0.0,0.0,55.294999999999995
12,2009-10-31,191.44120833333332,4550.0,0.0,106.35622685185184,23.933657290903536,0.0,0.0,0.0,57.43999999999999
12,2009-11-01,204.69595833333335,4936.125,0.0,113.71997685185187,23.588925381470514,0.0,0.0,0.0,45.48499999999999
12,2009-11-02,197.71375,5318.041666666667,0.0,109.84097222222222,21.148042551691177,0.0,0.0,0.0,42.58250000000001
12,2009-11-03,207.08154166666668,4762.5,0.0,115.04530092592593,24.733833830562848,0.0,0.0,0.0,46.84250000000001
12,2009-11-04,206.16020833333334,4995.833333333333,0.0,114.53344907407408,23.473721135668615,0.0,0.0,0.0,39.050000000000004
12,2009-11-05,200.89320833333332,4937.5,0.0,111.60733796296296,23.144253841068913,0.0,0.0,0.0,37.79
12,2009-11-06,199.09370833333332,5940.291666666667,0.0,110.60761574074074,19.064911979396822,0.0,0.0,0.0,33.92750000000001
12,2009-11-07,191.69229166666665,5565.25,0.0,106.4957175925926,19.593183638301166,0.0,0.0,0.0,42.4625
12,2009-11-08,199.5525,4694.458333333333,0.0,110.8625,24.18002369815474,0.0,0.0,0.0,52.4975
12,2009-11-09,203.276625,4670.833333333333,0.0,112.93145833333334,24.755865160570917,0.0,0.0,0.0,55.55652173913043
12,2009-11-10,204.27833333333334,4750.0,0.0,113.48796296296297,24.463226374269002,0.0,0.0,0.0,50.57749999999999
12,2009-11-11,201.226375,5404.166666666667,0.0,111.79243055555557,21.180743804934462,0.0,0.0,0.0,41.00749999999999
12,2009-11-12,206.5365833333333,4980.541666666667,0.0,114.7425462962963,23.588778292744816,0.0,0.0,0.0,35.824999999999996
12,2009-11-13,205.82695833333332,5581.958333333333,0.0,114.34831018518518,20.9749388667856,0.0,0.0,0.0,40.44434782608696
12,2009-11-14,204.152875,4679.166666666667,0.0,113.41826388888889,24.818299639358855,0.0,0.0,0.0,50.20250000000001
