ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
12,2009-11-15,160.66391666666667,3791.6666666666665,0.0,89.25773148148149,24.103118575091575,0.0,0.0,0.0,53.091304347826075
12,2009-11-16,121.68933333333332,3145.8333333333335,0.0,67.60518518518518,22.004010313465784,0.0,0.0,0.0,41.675
12,2009-11-17,144.27083333333334,3766.6666666666665,0.0,80.15046296296296,21.787449299410028,0.0,0.0,0.0,35.157500000000006
12,2009-11-18,207.66570833333333,4841.666666666667,0.0,115.36983796296296,24.398040018646007,0.0,0.0,0.0,39.214999999999996
12,2009-11-19,205.66033333333334,4726.375,0.0,114.25574074074075,24.7518347453269,0.0,0.0,0.0,46.37
12,2009-11-20,202.81408333333331,4670.833333333333,0.0,112.67449074074074,24.699534930121906,0.0,0.0,0.0,47.862500000000004
12,2009-11-21,206.49541666666667,4679.166666666667,0.0,114.71967592592594,25.103075942416147,0.0,0.0,0.0,45.31249999999999
12,2009-11-22,170.114125,4023.625,0.0,94.50784722222222,24.04960322366854,0.0,0.0,0.0,44.622499999999995
12,2009-11-23,207.62454166666666,4829.166666666667,0.0,115.34696759259258,24.456343769053777,0.0,0.0,0.0,38.412499999999994
12,2009-11-24,204.11187500000003,4779.166666666667,0.0,113.39548611111113,24.29411785091543,0.0,0.0,0.0,44.95250000000001
12,2009-11-25,202.1475,4658.333333333333,0.0,112.30416666666667,24.6844156529517,0.0,0.0,0.0,49.745000000000005
12,2009-11-26,201.81033333333335,4622.208333333333,0.0,112.11685185185185,24.835843893761698,0.0,0.0,0.0,47.32249999999999
12,2009-11-27,202.27295833333335,4690.291666666667,0.0,112.37386574074075,24.531438407052395,0.0,0.0,0.0,39.0725
12,2009-11-28,201.05770833333335,4741.666666666667,0.0,111.69872685185184,24.11985794522554,0.0,0.0,0.0,41.7575
12,2009-11-29,201.477125,4743.041666666667,0.0,111.9317361111111,24.16316630941818,0.0,0.0,0.0,43.617500000000014
12,2009-11-30,189.30845833333333,4525.0,0.0,105.17136574074075,23.7977815208717,0.0,0.0,0.0,39.28999999999999
12,2009-12-01,178.22720833333335,4122.25,0.0,99.01511574074075,24.593747833572554,0.0,0.0,0.0,37.4975
12,2009-12-02,141.218625,3290.25,0.0,78.45479166666667,24.414515975229843,0.0,0.0,0.0,43.76
12,2009-12-03,197.41983333333334,4573.625,0.0,109.6776851851852,24.553605042195436,0.0,0.0,0.0,49.38499999999999
12,2009-12-04,206.24450000000002,4770.833333333333,0.0,114.5802777777778,24.590828943231443,0.0,0.0,0.0,37.407500000000006
12,2009-12-05,205.61720833333334,4865.291666666667,0.0,114.23178240740741,24.04006378657212,0.0,0.0,0.0,31.0925
12,2009-12-06,205.74266666666665,4922.208333333333,0.0,114.30148148148147,23.776581356042197,0.0,0.0,0.0,31.827499999999997
12,2009-12-07,206.11904166666667,4929.166666666667,0.0,114.51057870370371,23.786451029867564,0.0,0.0,0.0,30.08
12,2009-12-08,205.74266666666665,4800.0,0.0,114.30148148148147,24.381934768518516,0.0,0.0,0.0,31.16
12,2009-12-09,197.38066666666668,4600.0,0.0,109.65592592592594,24.40797881642512,0.0,0.0,0.0,34.36571428571429
12,2009-12-10,192.02508333333333,4491.666666666667,0.0,106.68060185185185,24.31842706555349,0.0,0.0,0.0,30.117499999999993
12,2009-12-11,204.98991666666666,4787.5,0.0,113.88328703703704,24.356156156077745,0.0,0.0,0.0,20.12
12,2009-12-12,205.36629166666668,4881.958333333333,0.0,114.09238425925928,23.928756508516333,0.0,0.0,0.0,24.395000000000007
12,2009-12-13,204.44691666666665,4897.208333333333,0.0,113.58162037037036,23.747452258798234,0.0,0.0,0.0,32.9825
12,2009-12-14,192.48583333333332,4500.0,0.0,106.93657407407406,24.33163515432099,0.0,0.0,0.0,37.22
12,2009-12-15,204.86445833333335,4601.375,0.0,113.81358796296297,25.325849928614332,0.0,0.0,0.0,37.962499999999984
12,2009-12-16,204.739,4700.0,0.0,113.74388888888889,24.77922719858156,0.0,0.0,0.0,23.877499999999998
12,2009-12-17,203.52754166666668,4761.125,0.0,113.07085648148147,24.31636429444488,0.0,0.0,0.0,13.527499999999996
12,2009-12-18,201.05770833333335,4758.333333333333,0.0,111.69872685185184,24.035375080268533,0.0,0.0,0.0,11.9975
12,2009-12-19,203.10804166666665,4680.583333333333,0.0,112.83780092592592,24.683808863152148,0.0,0.0,0.0,16.16
12,2009-12-20,203.86079166666664,4631.916666666667,0.0,113.25599537037037,25.03560016401898,0.0,0.0,0.0,21.77
12,2009-12-21,201.35166666666666,4604.166666666667,0.0,111.86203703703703,24.876497315233784,0.0,0.0,0.0,24.222500000000007
12,2009-12-22,166.93658333333335,4065.25,0.0,92.7425462962963,23.35873394078538,0.0,0.0,0.0,18.634999999999998
12,2009-12-23,208.66937499999997,5154.166666666667,0.0,115.92743055555555,23.029541693613574,0.0,0.0,0.0,19.407826086956522
12,2009-12-24,209.841625,5095.833333333333,0.0,116.57868055555554,23.424021786590345,0.0,0.0,0.0,24.6125
12,2009-12-25,208.293,4868.083333333333,0.0,115.71833333333335,24.338942739271104,0.0,0.0,0.0,26.847499999999997
12,2009-12-26,204.739,4712.5,0.0,113.74388888888889,24.713499805481874,0.0,0.0,0.0,35.67499999999999
12,2009-12-27,191.69195833333333,4433.333333333333,0.0,106.49553240740741,24.595663676378443,0.0,0.0,0.0,36.257391304347834
12,2009-12-28,205.61720833333334,4687.5,0.0,114.23178240740741,24.95187669481481,0.0,0.0,0.0,29.498000000000008
12,2009-12-29,212.60170833333333,5015.25,0.0,118.11206018518519,24.11344168757512,0.0,0.0,0.0,11.691764705882354
12,2009-12-30,207.66570833333333,4713.916666666667,0.0,115.36983796296296,25.05924169716148,0.0,0.0,0.0,21.087499999999995
12,2009-12-31,202.48074999999997,4600.0,0.0,112.48930555555555,25.038652164855073,0.0,0.0,0.0,29.103636363636358
12,2010-01-01,202.0220416666667,4625.0,0.0,112.23446759259261,24.846891106606606,0.0,0.0,0.0,30.26
12,2010-01-02,200.05404166666665,5329.166666666667,0.0,111.14113425925925,21.353696456867343,0.0,0.0,0.0,15.382727272727267
12,2010-01-03,201.10279166666666,5331.916666666667,0.0,111.72377314814814,21.454568493453987,0.0,0.0,0.0,13.199000000000002
12,2010-01-04,203.48441666666668,4782.0,0.0,113.04689814814814,24.205085531971744,0.0,0.0,0.0,16.430000000000003
12,2010-01-05,200.13637500000002,4641.666666666667,0.0,111.186875,24.526586997307,0.0,0.0,0.0,18.797391304347823
12,2010-01-06,201.56354166666665,4736.083333333333,0.0,111.97974537037037,24.209046424025946,0.0,0.0,0.0,21.86
12,2010-01-07,203.609875,4808.333333333333,0.0,113.11659722222223,24.08736580155979,0.0,0.0,0.0,25.74499999999999
12,2010-01-08,202.22983333333332,4788.916666666667,0.0,112.3499074074074,24.02110502259268,0.0,0.0,0.0,18.139999999999997
12,2010-01-09,203.735375,4768.0,0.0,113.18631944444446,24.30609741593261,0.0,0.0,0.0,10.415000000000001
12,2010-01-10,204.86445833333335,4897.25,0.0,113.81358796296297,23.795749188887186,0.0,0.0,0.0,8.389999999999999
12,2010-01-11,205.32316666666668,4766.666666666667,0.0,114.06842592592594,24.502376497668998,0.0,0.0,0.0,21.755000000000006
12,2010-01-12,206.53854166666667,4904.166666666667,0.0,114.74363425925927,23.956365087793824,0.0,0.0,0.0,18.814999999999998
12,2010-01-13,203.35895833333333,4750.0,0.0,112.97719907407406,24.353127185672513,0.0,0.0,0.0,16.669999999999998
12,2010-01-14,200.724375,4704.166666666667,0.0,111.51354166666667,24.271826107174487,0.0,0.0,0.0,32.90749999999999
12,2010-01-15,201.35166666666666,4831.916666666667,0.0,111.86203703703703,23.703955929611553,0.0,0.0,0.0,36.732499999999995
12,2010-01-16,203.609875,5145.833333333333,0.0,113.11659722222223,22.507546668016193,0.0,0.0,0.0,34.595000000000006
12,2010-01-17,202.77087500000002,5138.916666666667,0.0,112.65048611111112,22.44497045015973,0.0,0.0,0.0,31.879999999999995
12,2010-01-18,201.0615,4927.75,0.0,111.70083333333332,23.209473542691896,0.0,0.0,0.0,35.76363636363638
12,2010-01-19,200.72433333333333,4938.916666666667,0.0,111.51351851851852,23.11816524091541,0.0,0.0,0.0,33.64571428571429
12,2010-01-20,201.47708333333333,5416.666666666667,0.0,111.93171296296296,21.158193397435898,0.0,0.0,0.0,32.10173913043479
12,2010-01-21,204.11170833333333,5198.583333333333,0.0,113.3953935185185,22.334073723343433,0.0,0.0,0.0,26.705
12,2010-01-22,202.51995833333334,5566.666666666667,0.0,112.51108796296296,20.6946292751996,0.0,0.0,0.0,23.6675
12,2010-01-23,203.73533333333333,5423.666666666667,0.0,113.1862962962963,21.367730706983792,0.0,0.0,0.0,23.1725
12,2010-01-24,198.46620833333336,5086.083333333333,0.0,110.25900462962963,22.19668602368118,0.0,0.0,0.0,35.15
12,2010-01-25,190.814125,4850.0,0.0,106.00784722222221,22.379677272336767,0.0,0.0,0.0,47.029999999999994
12,2010-01-26,199.17991666666668,4834.75,0.0,110.65550925925926,23.434546963246408,0.0,0.0,0.0,32.7125
12,2010-01-27,202.51995833333334,4762.5,0.0,112.51108796296296,24.188997997958587,0.0,0.0,0.0,28.715
12,2010-01-28,201.437875,4744.416666666667,0.0,111.90993055555556,24.15145758610999,0.0,0.0,0.0,23.05727272727273
12,2010-01-29,204.86445833333335,5038.916666666667,0.0,113.81358796296297,23.12674339033412,0.0,0.0,0.0,9.38
12,2010-01-30,203.860875,5184.666666666667,0.0,113.25604166666668,22.366502712324802,0.0,0.0,0.0,0.9800000000000003
12,2010-01-31,119.30579166666666,3072.25,0.0,66.28099537037036,22.089709873780524,0.0,0.0,0.0,12.8375
12,2010-02-01,209.75733333333335,4912.5,0.0,116.53185185185187,24.28844032796155,0.0,0.0,0.0,22.355
12,2010-02-02,204.739,4854.166666666667,0.0,113.74388888888889,23.992247450643774,0.0,0.0,0.0,24.649999999999995
12,2010-02-03,203.609875,4783.333333333333,0.0,113.11659722222223,24.213257957317072,0.0,0.0,0.0,25.7
12,2010-02-04,208.25183333333334,4879.166666666667,0.0,115.69546296296296,24.278855923711923,0.0,0.0,0.0,22.242499999999996
12,2010-02-05,206.36995833333333,4858.333333333333,0.0,114.64997685185185,24.162630112921665,0.0,0.0,0.0,25.3775
12,2010-02-06,207.58141666666666,4883.333333333333,0.0,115.32300925925925,24.18004693117178,0.0,0.0,0.0,15.417499999999997
12,2010-02-07,189.10058333333333,4470.833333333333,0.0,105.05587962962963,24.059656697732212,0.0,0.0,0.0,15.83
12,2010-02-08,198.09,4634.75,0.0,110.05,24.31203301148929,0.0,0.0,0.0,20.96857142857143
12,2010-02-09,84.76299999999999,2090.25,0.0,47.090555555555554,23.067106725670772,0.0,0.0,0.0,23.4575
12,2010-02-10,58.461083333333335,1387.5,0.0,32.47837962962963,23.96728857857858,0.0,0.0,0.0,27.04608695652174
12,2010-02-11,212.642875,4804.166666666667,0.0,118.13493055555556,25.177801643538594,0.0,0.0,0.0,23.337500000000002
12,2010-02-12,212.51741666666666,4800.0,0.0,118.06523148148148,25.184789690393515,0.0,0.0,0.0,23.0975
12,2010-02-13,211.05504166666665,4766.666666666667,0.0,117.25280092592591,25.186393608682984,0.0,0.0,0.0,19.730000000000004
12,2010-02-14,207.24816666666666,4695.833333333333,0.0,115.13787037037038,25.105163898254958,0.0,0.0,0.0,27.37249999999999
12,2010-02-15,204.276375,4662.5,0.0,113.48687499999998,24.922082855227877,0.0,0.0,0.0,27.7325
12,2010-02-16,202.81791666666666,4618.083333333333,0.0,112.67662037037039,24.982137235264755,0.0,0.0,0.0,26.36
12,2010-02-17,204.40183333333334,4636.083333333333,0.0,113.55657407407409,25.07948365778106,0.0,0.0,0.0,28.34
12,2010-02-18,203.69612500000002,4654.166666666667,0.0,113.1645138888889,24.895787811101165,0.0,0.0,0.0,30.177499999999995
12,2010-02-19,202.60620833333334,4591.666666666667,0.0,112.55900462962963,25.099636625831817,0.0,0.0,0.0,31.647826086956524
12,2010-02-20,203.86079166666664,4605.583333333333,0.0,113.25599537037037,25.178746158044884,0.0,0.0,0.0,32.42000000000001
12,2010-02-21,204.739,4640.25,0.0,113.74388888888889,25.098295961065315,0.0,0.0,0.0,26.089999999999993
12,2010-02-22,204.23716666666667,4691.666666666667,0.0,113.46509259259258,24.76239608644168,0.0,0.0,0.0,26.299999999999997
12,2010-02-23,203.86079166666664,4650.0,0.0,113.25599537037037,24.938239496714452,0.0,0.0,0.0,34.19750000000001
12,2010-02-24,206.24450000000002,4693.083333333333,0.0,114.5802777777778,24.998223573698887,0.0,0.0,0.0,32.442499999999995
12,2010-02-25,201.728125,4669.416666666667,0.0,112.07118055555556,24.574735981475204,0.0,0.0,0.0,30.53
12,2010-02-26,201.22616666666667,4576.416666666667,0.0,111.79231481481482,25.011741603996335,0.0,0.0,0.0,35.00857142857143
12,2010-02-27,201.89266666666666,4570.833333333333,0.0,112.1625925925926,25.125238699483436,0.0,0.0,0.0,31.953043478260874
12,2010-02-28,202.567,4554.166666666667,0.0,112.53722222222223,25.301415224153708,0.0,0.0,0.0,33.408695652173925
12,2010-03-01,201.13991666666666,4602.75,0.0,111.74439814814816,24.85798474040278,0.0,0.0,0.0,34.13749999999999
12,2010-03-02,199.46991666666668,4645.833333333333,0.0,110.81662037037037,24.422989258594917,0.0,0.0,0.0,34.055
12,2010-03-03,174.34033333333332,4080.5833333333335,0.0,96.85574074074074,24.30304317873942,0.0,0.0,0.0,34.0325
12,2010-03-04,201.351625,4598.583333333333,0.0,111.8620138888889,24.906695762281867,0.0,0.0,0.0,31.947499999999994
12,2010-03-05,201.47708333333333,4725.0,0.0,111.93171296296296,24.25542452968842,0.0,0.0,0.0,30.537499999999998
12,2010-03-06,198.71729166666668,4691.666666666667,0.0,110.39849537037037,24.09314800917703,0.0,0.0,0.0,30.387500000000003
12,2010-03-07,199.84620833333335,4676.416666666667,0.0,111.02567129629631,24.309036799603213,0.0,0.0,0.0,37.50499999999999
12,2010-03-08,193.23666666666668,4565.25,0.0,107.35370370370372,24.07742340993861,0.0,0.0,0.0,39.60499999999999
12,2010-03-09,173.12474999999998,4058.3333333333335,0.0,96.18041666666666,24.26590438398357,0.0,0.0,0.0,39.0875
12,2010-03-10,200.05783333333332,4605.583333333333,0.0,111.14324074074074,24.70904464388031,0.0,0.0,0.0,40.52
12,2010-03-11,202.22983333333332,4570.833333333333,0.0,112.3499074074074,25.167198584017015,0.0,0.0,0.0,46.51250000000001
12,2010-03-12,202.98270833333333,4619.416666666667,0.0,112.7681712962963,24.995218860305833,0.0,0.0,0.0,44.952499999999986
12,2010-03-13,207.706875,4618.083333333333,0.0,115.39270833333333,25.584335650612633,0.0,0.0,0.0,42.462499999999984
12,2010-03-14,203.52754166666668,4520.833333333333,0.0,113.07085648148147,25.608829482334865,0.0,0.0,0.0,45.58249999999999
12,2010-03-15,204.40183333333334,4570.833333333333,0.0,113.55657407407409,25.437500717107262,0.0,0.0,0.0,43.49
12,2010-03-16,196.67095833333335,4531.916666666667,0.0,109.26164351851853,24.685581184990408,0.0,0.0,0.0,43.4075
12,2010-03-17,191.44133333333332,4522.25,0.0,106.35629629629628,24.08053773625469,0.0,0.0,0.0,45.17000000000001
12,2010-03-18,194.20125,4566.666666666667,0.0,107.88958333333333,24.19010460766423,0.0,0.0,0.0,53.255
12,2010-03-19,192.60933333333332,4652.75,0.0,107.00518518518518,23.547925229404356,0.0,0.0,0.0,52.3325
12,2010-03-20,186.21529166666667,4723.583333333333,0.0,103.45293981481483,22.42481133526219,0.0,0.0,0.0,46.955000000000005
12,2010-03-21,126.75045833333333,3638.9166666666665,0.0,70.4169212962963,19.81355780299387,0.0,0.0,0.0,42.98750000000001
12,2010-03-22,187.71670833333334,4538.916666666667,0.0,104.28706018518518,23.525331872203964,0.0,0.0,0.0,42.035
12,2010-03-23,50.224333333333334,1161.0833333333333,0.0,27.90240740740741,24.60570583028302,0.0,0.0,0.0,42.85999999999999
12,2010-03-24,0.0,20.833333333333332,0.0,0.0,0.0,0.0,0.0,0.0,42.06500000000001
12,2010-03-25,87.23287499999999,2154.1666666666665,0.0,48.46270833333333,23.03487832688588,0.0,0.0,0.0,40.70000000000001
12,2010-03-26,211.764625,4741.666666666667,0.0,117.64701388888888,25.404311603690683,0.0,0.0,0.0,26.847500000000007
12,2010-03-27,212.14104166666667,4666.666666666667,0.0,117.85613425925928,25.858477686011906,0.0,0.0,0.0,30.994999999999994
12,2010-03-28,210.13370833333332,4625.0,0.0,116.74094907407407,25.844553028528527,0.0,0.0,0.0,41.165
12,2010-03-29,166.766,3718.0833333333335,0.0,92.64777777777778,25.513699172960973,0.0,0.0,0.0,43.2275
12,2010-03-30,196.00045833333334,4515.25,0.0,108.88914351851852,24.692230562784147,0.0,0.0,0.0,38.982499999999995
12,2010-03-31,196.7530416666667,4562.5,0.0,109.30724537037038,24.530342692541858,0.0,0.0,0.0,42.97250000000002
12,2010-04-01,154.47179166666666,3584.75,0.0,85.81766203703704,24.511808120433003,0.0,0.0,0.0,52.83304347826086
12,2010-04-02,190.31224999999998,4565.25,0.0,105.72902777777777,23.71303905408612,0.0,0.0,0.0,67.2725
12,2010-04-03,190.437625,4662.5,0.0,105.79868055555555,23.233730621090256,0.0,0.0,0.0,71.60000000000001
12,2010-04-04,193.65991666666665,4744.416666666667,0.0,107.58884259259258,23.218916817428674,0.0,0.0,0.0,57.125
12,2010-04-05,195.99666666666667,4701.416666666667,0.0,108.88703703703703,23.714009016194883,0.0,0.0,0.0,58.407500000000006
12,2010-04-06,191.609875,4622.25,0.0,106.44993055555554,23.58030913426001,0.0,0.0,0.0,52.872499999999995
12,2010-04-07,187.13270833333334,4586.083333333333,0.0,103.96261574074074,23.21094374435945,0.0,0.0,0.0,62.64285714285713
12,2010-04-08,154.26795833333333,3758.3333333333335,0.0,85.70442129629629,23.348848859940873,0.0,0.0,0.0,64.27624999999999
12,2010-04-09,201.85345833333335,4766.666666666667,0.0,112.14081018518517,24.088316548659673,0.0,0.0,0.0,41.262499999999996
12,2010-04-10,203.98625,4701.416666666667,0.0,113.32569444444445,24.680683880745168,0.0,0.0,0.0,44.87
12,2010-04-11,206.57775,4686.083333333333,0.0,114.76541666666667,25.0760180232248,0.0,0.0,0.0,51.6575
12,2010-04-12,210.92958333333334,4887.5,0.0,117.18310185185186,24.549110585393578,0.0,0.0,0.0,46.70000000000001
12,2010-04-13,207.95779166666668,4816.666666666667,0.0,115.53210648148149,24.559167576412918,0.0,0.0,0.0,48.6275
12,2010-04-14,211.63920833333336,4870.833333333333,0.0,117.57733796296297,24.71598350869689,0.0,0.0,0.0,49.25749999999999
12,2010-04-15,203.90391666666667,4762.5,0.0,113.27995370370371,24.354298078156898,0.0,0.0,0.0,51.75499999999999
12,2010-04-16,196.58466666666666,4643.083333333333,0.0,109.21370370370371,24.083976787455658,0.0,0.0,0.0,53.21
12,2010-04-17,204.739,4773.583333333333,0.0,113.74388888888889,24.397262957596496,0.0,0.0,0.0,41.98250000000001
12,2010-04-18,196.24758333333332,4704.166666666667,0.0,109.02643518518518,23.73048722468261,0.0,0.0,0.0,44.794999999999995
12,2010-04-19,192.27987499999998,4683.333333333333,0.0,106.82215277777777,23.35413570729537,0.0,0.0,0.0,49.625
12,2010-04-20,197.75300000000001,4658.333333333333,0.0,109.86277777777778,24.147799248658316,0.0,0.0,0.0,51.47750000000002
12,2010-04-21,195.70670833333335,4643.083333333333,0.0,108.72594907407407,23.976416373518557,0.0,0.0,0.0,54.215
12,2010-04-22,194.28729166666668,4690.25,0.0,107.93738425925928,23.563155000917984,0.0,0.0,0.0,45.31999999999999
12,2010-04-23,199.75991666666667,4854.166666666667,0.0,110.97773148148148,23.40877581402003,0.0,0.0,0.0,44.7425
12,2010-04-24,192.40541666666664,4800.0,0.0,106.89189814814814,22.80137802372685,0.0,0.0,0.0,52.4
12,2010-04-25,183.82787499999998,4716.666666666667,0.0,102.12659722222222,22.169771638692577,0.0,0.0,0.0,54.46999999999999
12,2010-04-26,176.80633333333333,4620.833333333333,0.0,98.22574074074075,21.765194433423503,0.0,0.0,0.0,52.2125
12,2010-04-27,189.89279166666665,4779.166666666667,0.0,105.49599537037035,22.601712221737866,0.0,0.0,0.0,40.467499999999994
12,2010-04-28,127.75429166666667,3162.5,0.0,70.97460648148149,22.97894057751427,0.0,0.0,0.0,46.6625
12,2010-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.870000000000005
12,2010-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.349999999999994
12,2010-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.8625
12,2010-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.5825
12,2010-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.57499999999997
12,2010-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.79
12,2010-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.9575
12,2010-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.732500000000016
12,2010-05-07,0.0,37.5,0.0,0.0,0.0,0.0,0.0,0.0,51.29749999999999
12,2010-05-08,0.0,112.5,0.0,0.0,0.0,0.0,0.0,0.0,48.485000000000014
12,2010-05-09,0.0,119.41666666666667,0.0,0.0,0.0,0.0,0.0,0.0,37.3175
12,2010-05-10,0.0,22.25,0.0,0.0,0.0,0.0,0.0,0.0,43.085
12,2010-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.60173913043479
12,2010-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.26000000000001
12,2010-05-13,0.0,50.0,0.0,0.0,0.0,0.0,0.0,0.0,49.541818181818186
12,2010-05-14,0.0,29.166666666666668,0.0,0.0,0.0,0.0,0.0,0.0,61.0625
12,2010-05-15,82.50479166666666,2231.9166666666665,0.0,45.83599537037037,21.02743187531892,0.0,0.0,0.0,54.004999999999995
12,2010-05-16,158.0705,3888.9166666666665,0.0,87.81694444444445,23.121032699766427,0.0,0.0,0.0,57.845
12,2010-05-17,159.41129166666667,3836.0833333333335,0.0,88.56182870370371,23.6382915933497,0.0,0.0,0.0,58.55749999999998
12,2010-05-18,151.002125,3547.25,0.0,83.89006944444445,24.214544253764654,0.0,0.0,0.0,56.532500000000006
12,2010-05-19,173.41895833333334,3800.0,0.0,96.34386574074075,25.9596010873538,0.0,0.0,0.0,59.6
12,2010-05-20,168.48320833333335,3825.0,0.0,93.60178240740741,25.055912420116194,0.0,0.0,0.0,64.5725
12,2010-05-21,161.70879166666666,3895.8333333333335,0.0,89.8382175925926,23.611213089126558,0.0,0.0,0.0,69.12500000000001
12,2010-05-22,168.48325,4088.9166666666665,0.0,93.60180555555556,23.438699421199583,0.0,0.0,0.0,72.08749999999999
12,2010-05-23,174.25391666666667,4516.666666666667,0.0,96.80773148148148,21.945705445879458,0.0,0.0,0.0,68.8025
12,2010-05-24,155.97720833333332,4506.916666666667,0.0,86.65400462962964,19.686415769896886,0.0,0.0,0.0,71.7575
12,2010-05-25,191.31570833333333,4668.083333333333,0.0,106.28650462962963,23.312941162206712,0.0,0.0,0.0,73.79
12,2010-05-26,179.18991666666668,4562.5,0.0,99.54995370370371,22.34064604870624,0.0,0.0,0.0,75.38000000000001
12,2010-05-27,172.87404166666667,4519.416666666667,0.0,96.04113425925925,21.758674762905734,0.0,0.0,0.0,73.235
12,2010-05-28,175.38325,4533.333333333333,0.0,97.4351388888889,22.006729126838238,0.0,0.0,0.0,67.175
12,2010-05-29,174.17170833333333,4570.833333333333,0.0,96.76206018518518,21.675407130051656,0.0,0.0,0.0,68.7275
12,2010-05-30,194.49137499999998,4730.583333333333,0.0,108.05076388888888,23.386793837088447,0.0,0.0,0.0,69.19250000000001
12,2010-05-31,192.3624166666667,4661.083333333333,0.0,106.86800925925925,23.475691562524215,0.0,0.0,0.0,73.85
12,2010-06-01,182.53404166666667,4455.583333333333,0.0,101.40780092592591,23.303670832787827,0.0,0.0,0.0,70.42999999999999
12,2010-06-02,175.59095833333333,4237.5,0.0,97.5505324074074,23.57097112258276,0.0,0.0,0.0,73.1375
12,2010-06-03,166.09958333333333,4159.666666666667,0.0,92.2775462962963,22.714074762267273,0.0,0.0,0.0,68.70500000000001
12,2010-06-04,159.70145833333333,4108.333333333333,0.0,88.72303240740742,22.112011249154833,0.0,0.0,0.0,70.00250000000001
12,2010-06-05,181.82449999999997,4451.416666666667,0.0,101.01361111111109,23.234813579946454,0.0,0.0,0.0,71.0825
12,2010-06-06,191.52374999999998,4629.166666666667,0.0,106.40208333333332,23.53449356435643,0.0,0.0,0.0,59.0375
12,2010-06-07,170.95329166666667,4495.833333333333,0.0,94.97405092592592,21.629789970651835,0.0,0.0,0.0,60.04250000000001
12,2010-06-08,114.03675,2779.1666666666665,0.0,63.35375,23.34077527736132,0.0,0.0,0.0,58.955000000000005
12,2010-06-09,200.59891666666667,4373.666666666667,0.0,111.44384259259259,26.0896312241191,0.0,0.0,0.0,53.532500000000006
12,2010-06-10,198.67404166666665,4394.333333333333,0.0,110.3744675925926,25.717761670649068,0.0,0.0,0.0,62.225
12,2010-06-11,153.51108333333335,4162.5,0.0,85.28393518518519,20.97831140807474,0.0,0.0,0.0,64.03999999999999
12,2010-06-12,158.82325,4548.666666666667,0.0,88.23513888888888,19.861635360178806,0.0,0.0,0.0,63.912499999999994
12,2010-06-13,149.163375,4283.333333333333,0.0,82.86854166666666,19.80912836089494,0.0,0.0,0.0,66.81499999999998
12,2010-06-14,159.576,4422.166666666667,0.0,88.65333333333334,20.526622997776354,0.0,0.0,0.0,67.56500000000001
12,2010-06-15,120.1015,3054.1666666666665,0.0,66.72305555555556,22.36869956343793,0.0,0.0,0.0,64.8725
12,2010-06-16,199.51312499999997,4536.166666666667,0.0,110.84062499999999,25.01885937557409,0.0,0.0,0.0,65.165
12,2010-06-17,202.18675,4670.833333333333,0.0,112.32597222222222,24.62313569134701,0.0,0.0,0.0,61.7225
12,2010-06-18,133.39941666666667,3066.6666666666665,0.0,74.11078703703703,24.74414179800724,0.0,0.0,0.0,68.42
12,2010-06-19,181.82029166666666,4572.166666666667,0.0,101.01127314814815,22.62066326899476,0.0,0.0,0.0,76.34749999999998
12,2010-06-20,159.07416666666668,4411.166666666667,0.0,88.37453703703704,20.513096717925468,0.0,0.0,0.0,75.30499999999999
12,2010-06-21,166.97775,4380.5,0.0,92.76541666666667,21.683029363086405,0.0,0.0,0.0,70.53500000000001
12,2010-06-22,192.82120833333332,4341.666666666667,0.0,107.12289351851851,25.26290917626359,0.0,0.0,0.0,68.6075
12,2010-06-23,192.61345833333334,4239.0,0.0,107.00747685185186,25.846887366975963,0.0,0.0,0.0,75.7175
12,2010-06-24,186.88166666666666,4104.166666666667,0.0,103.82314814814815,25.901609272419623,0.0,0.0,0.0,75.75500000000001
12,2010-06-25,196.83562500000002,4177.666666666667,0.0,109.353125,26.80124424020586,0.0,0.0,0.0,69.5
12,2010-06-26,197.54895833333333,4147.333333333333,0.0,109.7494212962963,27.095105079234315,0.0,0.0,0.0,66.2825
12,2010-06-27,186.71316666666667,4066.6666666666665,0.0,103.72953703703705,26.116886796448085,0.0,0.0,0.0,73.505
12,2010-06-28,174.25412500000002,4054.1666666666665,0.0,96.80784722222222,24.449304362795477,0.0,0.0,0.0,76.145
12,2010-06-29,193.40945833333333,4100.0,0.0,107.44969907407409,26.83359680047425,0.0,0.0,0.0,66.23913043478261
12,2010-06-30,196.83566666666664,4170.833333333333,0.0,109.35314814814814,26.845160053280047,0.0,0.0,0.0,60.199999999999996
12,2010-07-01,192.65245833333333,4116.666666666667,0.0,107.02914351851851,26.620357906545205,0.0,0.0,0.0,61.9475
12,2010-07-02,192.61362499999998,4070.8333333333335,0.0,107.00756944444446,26.914649012282492,0.0,0.0,0.0,65.27
12,2010-07-03,189.72424999999998,4130.5,0.0,105.4023611111111,26.127945174111282,0.0,0.0,0.0,71.07500000000002
12,2010-07-04,193.57416666666666,4629.166666666667,0.0,107.5412037037037,23.786449354935492,0.0,0.0,0.0,75.73249999999999
12,2010-07-05,190.85725,4543.0,0.0,106.03180555555554,23.897417061046294,0.0,0.0,0.0,80.03000000000002
12,2010-07-06,187.13279166666666,4452.833333333333,0.0,103.96266203703703,23.905536473344064,0.0,0.0,0.0,82.76
12,2010-07-07,187.21904166666664,4422.166666666667,0.0,104.01057870370369,24.082410176321307,0.0,0.0,0.0,82.16
12,2010-07-08,188.889125,4433.333333333333,0.0,104.93840277777777,24.236036978383456,0.0,0.0,0.0,83.44250000000001
12,2010-07-09,188.55587500000001,4400.0,0.0,104.75326388888891,24.37656065814394,0.0,0.0,0.0,79.22749999999999
12,2010-07-10,191.56687499999998,4330.666666666667,0.0,106.42604166666665,25.16232082723984,0.0,0.0,0.0,73.18999999999998
12,2010-07-11,186.79954166666667,4152.666666666667,0.0,103.77752314814816,25.58784859962809,0.0,0.0,0.0,73.7
12,2010-07-12,183.74933333333334,4293.166666666667,0.0,102.08296296296298,24.346305161949868,0.0,0.0,0.0,76.0775
12,2010-07-13,176.42591666666667,3970.8333333333335,0.0,98.01439814814815,25.273521661420073,0.0,0.0,0.0,77.57000000000002
12,2010-07-14,185.67045833333336,4280.5,0.0,103.15025462962963,24.673646937338578,0.0,0.0,0.0,76.1075
12,2010-07-15,174.63458333333332,4172.166666666667,0.0,97.01921296296295,23.809684533082994,0.0,0.0,0.0,77.50999999999999
12,2010-07-16,190.43775000000002,4483.333333333333,0.0,105.79875000000001,24.162231998141266,0.0,0.0,0.0,77.78750000000001
12,2010-07-17,190.56320833333334,4487.5,0.0,105.86844907407406,24.155700280099037,0.0,0.0,0.0,79.7675
12,2010-07-18,173.91695833333333,4540.333333333333,0.0,96.6205324074074,21.789096938244864,0.0,0.0,0.0,74.9675
12,2010-07-19,129.05175,3616.6666666666665,0.0,71.69541666666667,20.297401970046085,0.0,0.0,0.0,74.89999999999999
12,2010-07-20,191.19045833333334,4516.666666666667,0.0,106.21692129629629,24.07870975246002,0.0,0.0,0.0,74.59999999999998
12,2010-07-21,188.55587500000001,4500.0,0.0,104.75326388888891,23.834859310185184,0.0,0.0,0.0,73.03999999999999
12,2010-07-22,189.68499999999997,4488.833333333333,0.0,105.38055555555555,24.03723703263654,0.0,0.0,0.0,72.80749999999999
12,2010-07-23,182.949625,4536.166666666667,0.0,101.63868055555557,22.941803656721905,0.0,0.0,0.0,70.7825
12,2010-07-24,189.52033333333335,4455.5,0.0,105.28907407407408,24.196045998079775,0.0,0.0,0.0,78.21499999999999
12,2010-07-25,192.946875,4445.833333333333,0.0,107.19270833333334,24.68707345360825,0.0,0.0,0.0,72.22250000000001
12,2010-07-26,194.07591666666667,4487.5,0.0,107.8199537037037,24.600969492417207,0.0,0.0,0.0,71.9225
12,2010-07-27,175.38333333333333,4045.8333333333335,0.0,97.43518518518518,24.658427051150017,0.0,0.0,0.0,75.08
12,2010-07-28,190.18683333333334,4362.5,0.0,105.65935185185187,24.798764552690226,0.0,0.0,0.0,76.73750000000001
12,2010-07-29,192.946875,4400.0,0.0,107.19270833333334,24.94423046875,0.0,0.0,0.0,72.00500000000001
12,2010-07-30,196.914,4433.333333333333,0.0,109.39666666666665,25.26569481203007,0.0,0.0,0.0,67.25
12,2010-07-31,198.71729166666668,4470.833333333333,0.0,110.39849537037037,25.283210305995652,0.0,0.0,0.0,65.78
12,2010-08-01,195.75383333333332,4473.666666666667,0.0,108.75212962962961,24.890389433226535,0.0,0.0,0.0,69.67999999999999
12,2010-08-02,191.56679166666666,4401.333333333333,0.0,106.42599537037036,24.758310358919015,0.0,0.0,0.0,75.94250000000001
12,2010-08-03,188.21870833333332,4350.0,0.0,104.56594907407406,24.612660978607916,0.0,0.0,0.0,79.04
12,2010-08-04,185.25483333333332,4345.833333333333,0.0,102.91935185185186,24.24831241291147,0.0,0.0,0.0,80.8475
12,2010-08-05,189.05770833333335,4416.666666666667,0.0,105.03206018518519,24.3492059827044,0.0,0.0,0.0,77.83999999999999
12,2010-08-06,196.16150000000002,4429.166666666667,0.0,108.9786111111111,25.192820301034807,0.0,0.0,0.0,70.12250000000002
12,2010-08-07,198.38791666666668,4384.833333333333,0.0,110.21550925925926,25.736362445677653,0.0,0.0,0.0,65.96000000000001
12,2010-08-08,158.61166666666665,3641.6666666666665,0.0,88.11759259259259,24.77536010678871,0.0,0.0,0.0,71.6225
12,2010-08-09,185.631125,4144.333333333333,0.0,103.12840277777778,25.478928240368376,0.0,0.0,0.0,77.00000000000001
12,2010-08-10,159.49,3697.3333333333335,0.0,88.60555555555555,24.53747610890732,0.0,0.0,0.0,75.965
12,2010-08-11,186.04670833333333,4076.3333333333335,0.0,103.35928240740742,25.961951735287702,0.0,0.0,0.0,75.73250000000002
12,2010-08-12,181.36570833333334,4079.1666666666665,0.0,100.75872685185186,25.29116088014981,0.0,0.0,0.0,71.3
12,2010-08-13,176.76333333333332,4093.0,0.0,98.20185185185184,24.56605817520428,0.0,0.0,0.0,72.3875
12,2010-08-14,189.93591666666669,4325.0,0.0,105.5199537037037,24.98078164097624,0.0,0.0,0.0,73.11500000000001
12,2010-08-15,184.705875,4245.833333333333,0.0,102.614375,24.745874440628064,0.0,0.0,0.0,71.57000000000001
12,2010-08-16,172.08216666666667,4009.8333333333335,0.0,95.6012037037037,24.411506497914846,0.0,0.0,0.0,75.245
12,2010-08-17,191.8177916666667,4361.0,0.0,106.56543981481484,25.02003068708757,0.0,0.0,0.0,71.53250000000001
12,2010-08-18,191.31591666666668,4387.5,0.0,106.28662037037037,24.80384515036404,0.0,0.0,0.0,70.9175
12,2010-08-19,188.46962499999998,4350.0,0.0,104.70534722222223,24.645472418582372,0.0,0.0,0.0,73.56500000000001
12,2010-08-20,189.77125,4341.666666666667,0.0,105.42847222222223,24.863311948176584,0.0,0.0,0.0,68.2625
12,2010-08-21,186.71320833333334,4370.833333333333,0.0,103.72956018518519,24.299415826183665,0.0,0.0,0.0,65.06750000000001
12,2010-08-22,184.37654166666667,4393.166666666667,0.0,102.43141203703705,23.873331185110715,0.0,0.0,0.0,65.8008695652174
12,2010-08-23,188.30495833333336,4338.833333333333,0.0,104.61386574074074,24.68731313301067,0.0,0.0,0.0,63.732499999999995
12,2010-08-24,188.43041666666667,4388.833333333333,0.0,104.68356481481482,24.42232226040836,0.0,0.0,0.0,65.9225
12,2010-08-25,185.87425,4305.666666666667,0.0,103.26347222222223,24.556352684446853,0.0,0.0,0.0,66.7925
12,2010-08-26,178.35462500000003,4250.0,0.0,99.08590277777779,23.871542553921568,0.0,0.0,0.0,65.69000000000001
12,2010-08-27,182.11841666666666,4452.666666666667,0.0,101.17689814814814,23.26583905088087,0.0,0.0,0.0,62.45000000000001
12,2010-08-28,162.91629166666667,4254.166666666667,0.0,90.50905092592593,21.783870850473388,0.0,0.0,0.0,66.97249999999998
12,2010-08-29,181.82829166666667,4354.166666666667,0.0,101.01571759259258,23.75425682137161,0.0,0.0,0.0,70.74499999999999
12,2010-08-30,183.57674999999998,4508.333333333333,0.0,101.98708333333333,23.162567384473196,0.0,0.0,0.0,74.4275
12,2010-08-31,184.03937499999998,4479.166666666667,0.0,102.24409722222221,23.372144627906973,0.0,0.0,0.0,78.88999999999999
12,2010-09-01,182.620125,4400.0,0.0,101.455625,23.60918509943182,0.0,0.0,0.0,78.20750000000001
12,2010-09-02,180.3540416666667,4300.0,0.0,100.19668981481482,23.858462953811372,0.0,0.0,0.0,78.4175
12,2010-09-03,171.329375,4108.333333333333,0.0,95.1829861111111,23.72199419371196,0.0,0.0,0.0,76.63999999999999
12,2010-09-04,176.76291666666668,4287.5,0.0,98.20162037037038,23.451577632005183,0.0,0.0,0.0,63.66499999999999
12,2010-09-05,159.95241666666666,4333.333333333333,0.0,88.86245370370371,20.996830695512823,0.0,0.0,0.0,60.45499999999999
12,2010-09-06,154.7695,4354.166666666667,0.0,85.98305555555555,20.219265205741628,0.0,0.0,0.0,64.1675
12,2010-09-07,140.25616666666667,4026.5,0.0,77.9200925925926,19.814325793010198,0.0,0.0,0.0,74.60000000000001
12,2010-09-08,152.87995833333335,4194.333333333333,0.0,84.93331018518518,20.733501461959257,0.0,0.0,0.0,64.35500000000002
12,2010-09-09,160.57975000000002,4490.333333333333,0.0,89.21097222222222,20.34216786986861,0.0,0.0,0.0,57.89000000000001
12,2010-09-10,141.97358333333332,4454.166666666667,0.0,78.87421296296296,18.131182036170877,0.0,0.0,0.0,60.02
12,2010-09-11,148.16008333333335,4507.0,0.0,82.3111574074074,18.699443991445406,0.0,0.0,0.0,60.620000000000005
12,2010-09-12,147.909,4386.0,0.0,82.17166666666667,19.182756383948927,0.0,0.0,0.0,60.035
12,2010-09-13,147.5325,4264.0,0.0,81.9625,19.681379866322704,0.0,0.0,0.0,60.38749999999999
12,2010-09-14,159.91316666666668,4233.333333333333,0.0,88.84064814814815,21.487544796587926,0.0,0.0,0.0,58.985000000000014
12,2010-09-15,153.42866666666666,4223.5,0.0,85.23814814814816,20.66422159083435,0.0,0.0,0.0,54.5825
12,2010-09-16,51.0985,1432.0,0.0,28.388055555555557,20.297856203445065,0.0,0.0,0.0,57.0275
12,2010-09-17,134.273875,2947.1666666666665,0.0,74.59659722222221,25.916232278176782,0.0,0.0,0.0,54.52249999999999
12,2010-09-18,210.00825,4494.5,0.0,116.67125,26.579083963733453,0.0,0.0,0.0,58.04749999999999
12,2010-09-19,207.75,4488.833333333333,0.0,115.41666666666666,26.326467530538743,0.0,0.0,0.0,60.747499999999995
12,2010-09-20,194.78925,4336.166666666667,0.0,108.21624999999999,25.55312719567975,0.0,0.0,0.0,55.23500000000001
12,2010-09-21,208.29104166666664,4555.5,0.0,115.71724537037036,26.008755907084236,0.0,0.0,0.0,60.74
12,2010-09-22,202.48074999999997,4477.833333333333,0.0,112.48930555555555,25.72177019205717,0.0,0.0,0.0,67.3775
12,2010-09-23,203.98625,4601.333333333333,0.0,113.32569444444445,25.217511998333812,0.0,0.0,0.0,63.29750000000001
12,2010-09-24,169.53379166666667,3879.1666666666665,0.0,94.18543981481481,24.860100148585747,0.0,0.0,0.0,81.605
12,2010-09-25,203.06104166666668,4566.666666666667,0.0,112.81168981481483,25.293698365267637,0.0,0.0,0.0,63.7925
12,2010-09-26,204.48816666666667,4487.5,0.0,113.60453703703703,25.92082127514701,0.0,0.0,0.0,55.445
12,2010-09-27,202.48083333333332,4445.833333333333,0.0,112.48935185185185,25.906919743830052,0.0,0.0,0.0,55.819999999999986
12,2010-09-28,194.82858333333334,4280.666666666667,0.0,108.23810185185185,25.889657176322483,0.0,0.0,0.0,68.06
12,2010-09-29,199.46995833333335,4316.666666666667,0.0,110.81664351851852,26.285365551801803,0.0,0.0,0.0,61.61750000000001
12,2010-09-30,201.35166666666666,4375.0,0.0,111.86203703703703,26.179551936507934,0.0,0.0,0.0,59.4725
12,2010-10-01,199.46991666666668,4265.166666666667,0.0,110.81662037037037,26.602744151589754,0.0,0.0,0.0,58.11499999999999
12,2010-10-02,205.49175,4316.666666666667,0.0,114.16208333333333,27.07889354247104,0.0,0.0,0.0,52.4075
12,2010-10-03,201.60283333333334,4284.833333333333,0.0,112.00157407407407,26.763797509302833,0.0,0.0,0.0,50.029999999999994
12,2010-10-04,206.24450000000002,4298.5,0.0,114.5802777777778,27.292950195804742,0.0,0.0,0.0,48.61249999999999
12,2010-10-05,207.12270833333332,4250.0,0.0,115.0681712962963,27.721953080065354,0.0,0.0,0.0,51.087500000000006
12,2010-10-06,200.55995833333336,4145.833333333333,0.0,111.42219907407409,27.518035690117255,0.0,0.0,0.0,55.879999999999995
12,2010-10-07,182.03220833333333,3980.6666666666665,0.0,101.12900462962963,26.012222703134597,0.0,0.0,0.0,57.35750000000001
12,2010-10-08,179.3585833333333,3877.6666666666665,0.0,99.6436574074074,26.310962130003723,0.0,0.0,0.0,60.50749999999999
12,2010-10-09,195.45583333333332,4193.166666666667,0.0,108.58657407407406,26.514994998476354,0.0,0.0,0.0,52.28749999999999
12,2010-10-10,197.41579166666668,4376.333333333333,0.0,109.67543981481482,25.65999302910859,0.0,0.0,0.0,50.495
12,2010-10-11,197.9645416666667,4633.333333333333,0.0,109.98030092592595,24.304064054256592,0.0,0.0,0.0,53.794999999999995
12,2010-10-12,202.48074999999997,4841.666666666667,0.0,112.48930555555555,23.78887434595525,0.0,0.0,0.0,47.3375
12,2010-10-13,206.62087499999998,4911.166666666667,0.0,114.78937499999999,23.93175573947127,0.0,0.0,0.0,47.112500000000004
12,2010-10-14,204.48808333333332,4847.166666666667,0.0,113.60449074074074,23.997449658448804,0.0,0.0,0.0,47.23250000000001
12,2010-10-15,199.47004166666667,4708.333333333333,0.0,110.81668981481481,24.098805387905603,0.0,0.0,0.0,48.14000000000001
12,2010-10-16,165.39395833333333,4272.166666666667,0.0,91.88553240740741,22.02198649364751,0.0,0.0,0.0,49.4
12,2010-10-17,155.35,4469.5,0.0,86.30555555555556,19.77139687511653,0.0,0.0,0.0,51.68
12,2010-10-18,180.86379166666666,4716.666666666667,0.0,100.47988425925925,21.81230109393404,0.0,0.0,0.0,46.2275
12,2010-10-19,176.80241666666666,4691.666666666667,0.0,98.22356481481481,21.4361153848431,0.0,0.0,0.0,46.7075
12,2010-10-20,185.631125,4783.333333333333,0.0,103.12840277777778,22.0752275130662,0.0,0.0,0.0,51.7775
12,2010-10-21,193.69949999999997,4937.5,0.0,107.61083333333332,22.315490075949363,0.0,0.0,0.0,46.8725
12,2010-10-22,199.46983333333333,5079.166666666667,0.0,110.81657407407408,22.33931226141646,0.0,0.0,0.0,41.32249999999999
12,2010-10-23,192.69566666666665,4944.5,0.0,107.05314814814815,22.168413062774572,0.0,0.0,0.0,49.91000000000002
12,2010-10-24,188.93224999999998,5013.833333333333,0.0,104.96236111111111,21.43488911511485,0.0,0.0,0.0,49.1675
12,2010-10-25,188.05404166666665,5179.166666666667,0.0,104.47446759259257,20.654173586752478,0.0,0.0,0.0,56.84000000000001
12,2010-10-26,186.54854166666667,4752.833333333333,0.0,103.6380787037037,22.326688386167312,0.0,0.0,0.0,64.95636363636362
12,2010-10-27,188.43041666666667,5159.666666666667,0.0,104.68356481481482,20.773726083187974,0.0,0.0,0.0,63.04999999999999
12,2010-10-28,194.70308333333332,5945.833333333333,0.0,108.16837962962961,18.627095260453164,0.0,0.0,0.0,54.522500000000015
12,2010-10-29,199.42274999999998,5850.0,0.0,110.79041666666667,19.391163696581195,0.0,0.0,0.0,44.3225
12,2010-10-30,198.01170833333333,4655.5,0.0,110.00650462962962,24.194105915643384,0.0,0.0,0.0,47.45749999999999
12,2010-10-31,72.80183333333333,1723.6666666666667,0.0,40.445462962962964,24.025590520853477,0.0,0.0,0.0,40.00999999999999
12,2010-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.04250000000001
12,2010-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.51
12,2010-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.91749999999999
12,2010-11-04,0.0,41.666666666666664,0.0,0.0,0.0,0.0,0.0,0.0,42.76250000000001
12,2010-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.4075
12,2010-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.137499999999996
12,2010-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.80249999999999
12,2010-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.43999999999999
12,2010-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.682500000000005
12,2010-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.72
12,2010-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.67250000000001
12,2010-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.519999999999996
12,2010-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.69478260869565
12,2010-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.4575
12,2010-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.02
12,2010-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.9275
12,2010-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.537499999999994
12,2010-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.849999999999994
12,2010-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.1875
12,2010-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.342499999999994
12,2010-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.0025
12,2010-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.7725
12,2010-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.4075
12,2010-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.64000000000001
12,2010-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.340000000000003
12,2010-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.68000000000001
12,2010-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.5325
12,2010-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.2025
12,2010-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.64249999999999
12,2010-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.3075
12,2010-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.30608695652174
12,2010-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.570000000000014
12,2010-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.6775
12,2010-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.474999999999994
12,2010-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.90117647058823
12,2010-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.718181818181826
12,2010-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.061818181818182
12,2010-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.199999999999996
12,2010-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.995
12,2010-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.7225
12,2010-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.6475
12,2010-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.26500000000001
12,2010-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.685000000000006
12,2010-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.45565217391305
12,2010-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.524545454545454
12,2010-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.219090909090905
12,2010-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.615
12,2010-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.032500000000002
12,2010-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.5425
12,2010-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.135
12,2010-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.047500000000003
12,2010-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.14608695652174
12,2010-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.460909090909094
12,2010-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.137500000000006
12,2010-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.124999999999996
12,2010-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.3325
12,2010-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.892500000000002
12,2010-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.967499999999998
12,2010-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.419999999999998
12,2010-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.207500000000007
12,2010-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.73500000000001
12,2011-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.355
12,2011-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.245
12,2011-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.0125
12,2011-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.310000000000002
12,2011-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.500000000000004
12,2011-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.115
12,2011-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.5925
12,2011-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.325
12,2011-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.17217391304348
12,2011-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.132500000000004
12,2011-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.079130434782606
12,2011-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.660000000000004
12,2011-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.367500000000003
12,2011-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.435000000000002
12,2011-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.57391304347826
12,2011-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.457272727272724
12,2011-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.637500000000001
12,2011-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.320000000000004
12,2011-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.0925
12,2011-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.705
12,2011-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.761818181818185
12,2011-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.385
12,2011-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4225
12,2011-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-0.339999999999999
12,2011-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.26695652173913
12,2011-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.427499999999995
12,2011-01-27,70.96724999999999,2241.6666666666665,0.0,39.426249999999996,18.00826946096654,0.0,0.0,0.0,27.4475
12,2011-01-28,174.12883333333332,5229.166666666667,0.0,96.73824074074074,18.941887112881805,0.0,0.0,0.0,26.99
12,2011-01-29,194.781375,5057.0,0.0,108.211875,21.909855410816686,0.0,0.0,0.0,26.712499999999995
12,2011-01-30,213.48187499999997,5197.166666666667,0.0,118.60104166666665,23.36573259067441,0.0,0.0,0.0,22.730000000000008
12,2011-01-31,210.80020833333333,5236.166666666667,0.0,117.11122685185185,22.90037594428706,0.0,0.0,0.0,9.665000000000001
12,2011-02-01,196.75716666666665,5026.333333333333,0.0,109.30953703703703,22.267133425072394,0.0,0.0,0.0,15.930909090909092
12,2011-02-02,165.67616666666666,4261.166666666667,0.0,92.04231481481482,22.11650787473436,0.0,0.0,0.0,22.63142857142857
12,2011-02-03,201.39904166666668,5112.5,0.0,111.88835648148148,22.408310650638413,0.0,0.0,0.0,18.98
12,2011-02-04,201.17941666666664,5144.333333333333,0.0,111.7663425925926,22.24536218114862,0.0,0.0,0.0,21.215
12,2011-02-05,203.53150000000002,5052.833333333333,0.0,113.07305555555556,22.91298642675726,0.0,0.0,0.0,20.04173913043478
12,2011-02-06,199.92483333333334,4962.5,0.0,111.06935185185185,22.916656798208788,0.0,0.0,0.0,30.48499999999999
12,2011-02-07,207.04441666666665,5111.166666666667,0.0,115.02467592592592,23.042442823991042,0.0,0.0,0.0,32.638999999999996
12,2011-02-08,177.46883333333335,5247.166666666667,0.0,98.5937962962963,19.238990190473167,0.0,0.0,0.0,20.75
12,2011-02-09,197.04741666666666,4979.166666666667,0.0,109.47078703703703,22.511224538354252,0.0,0.0,0.0,16.3625
12,2011-02-10,190.64925000000002,5172.166666666667,0.0,105.91625,20.967547135307576,0.0,0.0,0.0,13.0775
12,2011-02-11,195.33033333333333,5368.166666666667,0.0,108.51685185185185,20.69801694143459,0.0,0.0,0.0,10.76
12,2011-02-12,197.6665833333333,4925.0,0.0,109.8147685185185,22.83032314438804,0.0,0.0,0.0,26.498260869565218
12,2011-02-13,202.4025,4859.666666666667,0.0,112.44583333333334,23.691602047465533,0.0,0.0,0.0,32.17250000000001
12,2011-02-14,196.66308333333333,4633.333333333333,0.0,109.25726851851852,24.144284295563548,0.0,0.0,0.0,39.05000000000001
12,2011-02-15,208.12637500000002,4957.0,0.0,115.6257638888889,23.88323979137247,0.0,0.0,0.0,15.905
12,2011-02-16,202.0259583333333,4847.166666666667,0.0,112.23664351851852,23.708509981489755,0.0,0.0,0.0,27.867499999999996
12,2011-02-17,188.34395833333335,4555.5,0.0,104.63553240740741,23.518015943791998,0.0,0.0,0.0,38.029999999999994
12,2011-02-18,182.11837500000001,4414.0,0.0,101.17687500000001,23.469642571930223,0.0,0.0,0.0,48.875
12,2011-02-19,197.29020833333334,4897.166666666667,0.0,109.60567129629631,22.91636255799839,0.0,0.0,0.0,23.02571428571429
12,2011-02-20,169.94941666666668,4283.333333333333,0.0,94.4163425925926,22.569547046044097,0.0,0.0,0.0,20.060000000000002
12,2011-02-21,125.20195833333334,3283.3333333333335,0.0,69.55664351851853,21.691080395516074,0.0,0.0,0.0,16.097391304347823
12,2011-02-22,183.62383333333332,4804.166666666667,0.0,102.01324074074074,21.741826302399534,0.0,0.0,0.0,13.201739130434783
12,2011-02-23,184.45495833333334,4783.333333333333,0.0,102.47497685185185,21.935357936991867,0.0,0.0,0.0,16.505
12,2011-02-24,171.36862499999998,4733.333333333333,0.0,95.20479166666667,20.59440553257042,0.0,0.0,0.0,26.277500000000003
12,2011-02-25,184.16487500000002,4679.166666666667,0.0,102.31381944444445,22.388413833481746,0.0,0.0,0.0,28.358461538461537
