ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
12,2011-02-26,173.08579166666667,4563.833333333333,0.0,96.15877314814816,21.57330485915836,0.0,0.0,0.0,25.34782608695653
12,2011-02-27,174.20716666666667,4512.5,0.0,96.78175925925926,21.960076078793474,0.0,0.0,0.0,32.5325
12,2011-02-28,172.37229166666668,2898.6666666666665,0.0,95.76238425925926,33.826278257723864,0.0,0.0,0.0,38.097500000000004
12,2011-03-01,200.52070833333335,2095.8333333333335,0.0,111.40039351851851,54.42363240888005,0.0,0.0,0.0,28.415000000000003
12,2011-03-02,197.713625,3490.3333333333335,0.0,109.84090277777779,32.222166083707386,0.0,0.0,0.0,29.420000000000005
12,2011-03-03,193.77762499999997,3537.5,0.0,107.65423611111109,31.159624693757358,0.0,0.0,0.0,15.920000000000003
12,2011-03-04,186.04662499999998,4270.833333333333,0.0,103.3592361111111,24.779595360975605,0.0,0.0,0.0,31.26499999999999
12,2011-03-05,203.78245833333335,4997.166666666667,0.0,113.21247685185187,23.196795860709962,0.0,0.0,0.0,46.45250000000001
12,2011-03-06,200.677625,4990.333333333333,0.0,111.48756944444445,22.874648791830868,0.0,0.0,0.0,43.650909090909096
12,2011-03-07,206.36995833333333,5070.833333333333,0.0,114.64997685185185,23.1500630334155,0.0,0.0,0.0,23.6525
12,2011-03-08,194.8285,4515.166666666667,0.0,108.23805555555555,24.545039699531213,0.0,0.0,0.0,24.5825
12,2011-03-09,203.35908333333336,4677.833333333333,0.0,112.97726851851853,24.72884709504638,0.0,0.0,0.0,32.34499999999999
12,2011-03-10,194.66370833333335,4858.333333333333,0.0,108.14650462962962,22.7920149757004,0.0,0.0,0.0,37.23499999999999
12,2011-03-11,189.01841666666667,4750.0,0.0,105.01023148148147,22.635784423976606,0.0,0.0,0.0,40.2275
12,2011-03-12,190.9394166666667,4820.833333333333,0.0,106.07745370370371,22.529860988187846,0.0,0.0,0.0,36.8375
12,2011-03-13,173.626875,4291.666666666667,0.0,96.45937500000001,23.0131465776699,0.0,0.0,0.0,35.285000000000004
12,2011-03-14,185.54487500000002,3791.6666666666665,0.0,103.08048611111111,27.835809159340663,0.0,0.0,0.0,32.54749999999999
12,2011-03-15,199.17204166666667,3869.5,0.0,110.65113425925925,29.279156575282478,0.0,0.0,0.0,37.2275
12,2011-03-16,194.03641666666667,4504.166666666667,0.0,107.79800925925926,24.50495060437866,0.0,0.0,0.0,42.102500000000006
12,2011-03-17,182.74587499999998,4830.5,0.0,101.52548611111112,21.519914135010175,0.0,0.0,0.0,46.849999999999994
12,2011-03-18,177.89195833333335,4737.5,0.0,98.82886574074075,21.3595515845793,0.0,0.0,0.0,53.74250000000001
12,2011-03-19,191.315875,4908.333333333333,0.0,106.28659722222223,22.171853357385398,0.0,0.0,0.0,34.2725
12,2011-03-20,187.34054166666667,4762.5,0.0,104.0780787037037,22.375967408865556,0.0,0.0,0.0,34.5725
12,2011-03-21,186.6738333333333,4447.166666666667,0.0,103.70768518518518,23.877292402153678,0.0,0.0,0.0,40.76
12,2011-03-22,183.87466666666668,3264.0,0.0,102.1525925925926,32.04474251089325,0.0,0.0,0.0,36.964999999999996
12,2011-03-23,187.55208333333334,3079.1666666666665,0.0,104.19560185185186,34.64764603067208,0.0,0.0,0.0,28.22857142857143
12,2011-03-24,191.69216666666668,2816.6666666666665,0.0,106.49564814814816,38.71274348126233,0.0,0.0,0.0,28.422500000000003
12,2011-03-25,202.73195833333332,3272.1666666666665,0.0,112.62886574074074,35.24291620188798,0.0,0.0,0.0,26.389999999999997
12,2011-03-26,195.91049999999998,2623.6666666666665,0.0,108.83916666666667,42.475069019184346,0.0,0.0,0.0,24.462500000000006
12,2011-03-27,198.84270833333335,2618.0,0.0,110.46817129629632,43.204110233108395,0.0,0.0,0.0,25.152499999999993
12,2011-03-28,191.52745833333333,3494.5,0.0,106.4041435185185,31.176764214797853,0.0,0.0,0.0,29.134999999999994
12,2011-03-29,206.15829166666666,4022.1666666666665,0.0,114.53238425925927,29.15585503080153,0.0,0.0,0.0,32.232499999999995
12,2011-03-30,189.01825,3411.1666666666665,0.0,105.01013888888889,31.519972993110862,0.0,0.0,0.0,38.322499999999984
12,2011-03-31,186.674,4912.5,0.0,103.70777777777778,21.615550873621714,0.0,0.0,0.0,38.76499999999999
12,2011-04-01,194.86779166666668,4913.833333333333,0.0,108.25988425925925,22.558212290415945,0.0,0.0,0.0,38.37500000000001
12,2011-04-02,192.90741666666668,4813.833333333333,0.0,107.17078703703704,22.795174084524923,0.0,0.0,0.0,43.9625
12,2011-04-03,167.22866666666667,4508.333333333333,0.0,92.90481481481481,21.09986836722119,0.0,0.0,0.0,44.99
12,2011-04-04,171.83124999999998,4640.333333333333,0.0,95.46180555555556,21.063862375188563,0.0,0.0,0.0,50.915
12,2011-04-05,179.311375,4786.166666666667,0.0,99.61743055555556,21.311060447644252,0.0,0.0,0.0,40.54999999999999
12,2011-04-06,183.78858333333335,4900.0,0.0,102.10476851851853,21.335729078798188,0.0,0.0,0.0,39.169999999999995
12,2011-04-07,188.51666666666665,4920.833333333333,0.0,104.73148148148148,21.79195201806379,0.0,0.0,0.0,43.365714285714276
12,2011-04-08,194.49120833333333,4934.666666666667,0.0,108.05067129629629,22.41956545668963,0.0,0.0,0.0,43.025
12,2011-04-09,184.7530416666667,4622.166666666667,0.0,102.64057870370371,22.7368885879037,0.0,0.0,0.0,50.120000000000005
12,2011-04-10,183.914,4675.0,0.0,102.17444444444443,22.37784249554367,0.0,0.0,0.0,55.08500000000001
12,2011-04-11,162.24970833333333,3301.5,0.0,90.13872685185184,27.95488184873879,0.0,0.0,0.0,68.60000000000001
12,2011-04-12,174.54404166666666,2434.6666666666665,0.0,96.96891203703703,40.78031313036236,0.0,0.0,0.0,52.9625
12,2011-04-13,182.20466666666667,4048.6666666666665,0.0,101.22481481481482,25.599560650968773,0.0,0.0,0.0,46.6025
12,2011-04-14,181.90658333333332,3594.3333333333335,0.0,101.05921296296296,28.7882393080157,0.0,0.0,0.0,47.165
12,2011-04-15,174.379625,3307.0,0.0,96.87756944444445,29.994842260104832,0.0,0.0,0.0,43.415
12,2011-04-16,150.87283333333332,2044.5,0.0,83.81824074074073,41.9767653188772,0.0,0.0,0.0,44.1875
12,2011-04-17,191.44104166666668,4772.166666666667,0.0,106.35613425925925,22.81941379556223,0.0,0.0,0.0,43.4
12,2011-04-18,183.71008333333336,5289.0,0.0,102.06115740740742,19.758067511711943,0.0,0.0,0.0,38.877500000000005
12,2011-04-19,185.33316666666667,4909.666666666667,0.0,102.96287037037037,21.472676279222398,0.0,0.0,0.0,39.8075
12,2011-04-20,115.291375,3059.6666666666665,0.0,64.05076388888888,21.434222838816865,0.0,0.0,0.0,50.60750000000001
12,2011-04-21,177.139375,6108.333333333333,0.0,98.4107638888889,16.495953257162345,0.0,0.0,0.0,39.7025
12,2011-04-22,116.5065,5944.5,0.0,64.72583333333333,11.1485878963748,0.0,0.0,0.0,43.129999999999995
12,2011-04-23,131.76483333333334,2550.0,0.0,73.20268518518519,29.393031122004352,0.0,0.0,0.0,53.232499999999995
12,2011-04-24,179.185875,4786.166666666667,0.0,99.54770833333335,21.296144840164363,0.0,0.0,0.0,50.847500000000004
12,2011-04-25,165.77016666666665,5193.0,0.0,92.09453703703704,18.158212299676915,0.0,0.0,0.0,50.87749999999999
12,2011-04-26,177.80595833333334,6265.333333333333,0.0,98.78108796296296,16.14310852818862,0.0,0.0,0.0,63.0275
12,2011-04-27,177.515625,7527.666666666667,0.0,98.61979166666667,13.41409086757738,0.0,0.0,0.0,71.57000000000001
12,2011-04-28,175.88495833333332,7264.0,0.0,97.71386574074073,13.77329668666636,0.0,0.0,0.0,66.53749999999998
12,2011-04-29,181.240125,9880.5,0.0,100.68895833333333,10.434231510298062,0.0,0.0,0.0,49.46000000000001
12,2011-04-30,187.63049999999998,4948.666666666667,0.0,104.23916666666666,21.56752312070591,0.0,0.0,0.0,52.04749999999999
12,2011-05-01,201.10083333333333,5100.0,0.0,111.72268518518518,22.429972031590413,0.0,0.0,0.0,59.637499999999996
12,2011-05-02,195.377125,5170.833333333333,0.0,108.54284722222222,21.493058102336825,0.0,0.0,0.0,58.44499999999999
12,2011-05-03,198.96820833333334,5141.666666666667,0.0,110.53789351851853,22.012268883036196,0.0,0.0,0.0,48.155
12,2011-05-04,173.50145833333332,4358.333333333333,0.0,96.38969907407407,22.644760125876353,0.0,0.0,0.0,44.675000000000004
12,2011-05-05,178.4333333333333,4787.5,0.0,99.12962962962962,21.200799535828256,0.0,0.0,0.0,50.5325
12,2011-05-06,179.64866666666668,6373.5,0.0,99.80481481481482,16.033600045326573,0.0,0.0,0.0,57.650000000000006
12,2011-05-07,176.13587500000003,9169.5,0.0,97.8532638888889,10.926654331842887,0.0,0.0,0.0,56.18000000000001
12,2011-05-08,183.7885,9358.333333333334,0.0,102.10472222222222,11.171329483526268,0.0,0.0,0.0,54.89000000000001
12,2011-05-09,186.13295833333333,9529.166666666666,0.0,103.40719907407407,11.11100632779478,0.0,0.0,0.0,56.870000000000005
12,2011-05-10,186.211375,9570.833333333334,0.0,103.4507638888889,11.067295130605137,0.0,0.0,0.0,57.095
12,2011-05-11,186.674,9262.5,0.0,103.70777777777778,11.464118074673864,0.0,0.0,0.0,61.85
12,2011-05-12,186.25841666666668,7662.5,0.0,103.47689814814815,13.827079414536886,0.0,0.0,0.0,66.12500000000001
12,2011-05-13,182.32216666666667,6025.0,0.0,101.29009259259259,17.213431668971875,0.0,0.0,0.0,69.11
12,2011-05-14,185.92125,7162.5,0.0,103.28958333333334,14.765543368237347,0.0,0.0,0.0,65.90750000000001
12,2011-05-15,190.3985,9912.5,0.0,105.77694444444445,10.926104758301806,0.0,0.0,0.0,58.72999999999998
12,2011-05-16,176.637875,9404.166666666666,0.0,98.13215277777778,10.684360963668587,0.0,0.0,0.0,52.1525
12,2011-05-17,169.86325,8734.666666666666,0.0,94.36847222222222,11.062114033162874,0.0,0.0,0.0,58.312727272727265
12,2011-05-18,162.08533333333332,6382.0,0.0,90.0474074074074,14.446809847139521,0.0,0.0,0.0,63.987500000000004
12,2011-05-19,106.17241666666666,4755.5,0.0,58.98467592592592,12.69990740838094,0.0,0.0,0.0,65.0975
12,2011-05-20,124.07279166666666,4673.666666666667,0.0,68.9293287037037,15.100935666440812,0.0,0.0,0.0,64.2904347826087
12,2011-05-21,110.61025000000001,3504.1666666666665,0.0,61.450138888888894,17.955423697978595,0.0,0.0,0.0,65.69000000000001
12,2011-05-22,63.894708333333334,2920.8333333333335,0.0,35.497060185185184,12.443517234902519,0.0,0.0,0.0,67.115
12,2011-05-23,98.268875,3219.5,0.0,54.59381944444445,17.362513349640217,0.0,0.0,0.0,68.5025
12,2011-05-24,153.350625,6012.5,0.0,85.19479166666667,14.508265644490642,0.0,0.0,0.0,67.73
12,2011-05-25,169.235875,5026.333333333333,0.0,94.01993055555555,19.152531380562372,0.0,0.0,0.0,62.585
12,2011-05-26,171.53329166666666,5111.166666666667,0.0,95.29627314814815,19.0903291635417,0.0,0.0,0.0,74.54
12,2011-05-27,184.75295833333334,5936.0,0.0,102.6405324074074,17.704454368589023,0.0,0.0,0.0,69.0725
12,2011-05-28,188.09325,6054.166666666667,0.0,104.49625,17.67273949759119,0.0,0.0,0.0,71.35249999999999
12,2011-05-29,187.513,5740.333333333333,0.0,104.17388888888888,18.581437460077808,0.0,0.0,0.0,77.48
12,2011-05-30,189.81045833333334,7120.833333333333,0.0,105.45025462962963,15.162623622976398,0.0,0.0,0.0,73.39250000000003
12,2011-05-31,161.160125,5227.833333333333,0.0,89.53340277777777,17.53561088484713,0.0,0.0,0.0,78.4475
12,2011-06-01,198.13716666666667,5556.833333333333,0.0,110.07620370370373,20.282599497115665,0.0,0.0,0.0,80.62999999999998
12,2011-06-02,205.31929166666666,8505.666666666666,0.0,114.06627314814814,13.73113497782524,0.0,0.0,0.0,59.2925
12,2011-06-03,201.97895833333334,7543.0,0.0,112.21053240740741,15.231653736171872,0.0,0.0,0.0,58.78999999999999
12,2011-06-04,195.12637500000002,6557.0,0.0,108.40354166666668,16.927617250648165,0.0,0.0,0.0,61.5575
12,2011-06-05,189.308625,6509.666666666667,0.0,105.17145833333335,16.542330306851348,0.0,0.0,0.0,64.00249999999998
12,2011-06-06,180.94216666666668,6080.5,0.0,100.52342592592593,16.927215821981015,0.0,0.0,0.0,69.03499999999998
12,2011-06-07,189.89675,5757.0,0.0,105.49819444444444,18.76317548925945,0.0,0.0,0.0,74.4275
12,2011-06-08,179.81337499999998,6169.5,0.0,99.89631944444443,16.57895153240403,0.0,0.0,0.0,80.345
12,2011-06-09,175.38308333333336,5041.666666666667,0.0,97.4350462962963,19.78785003030303,0.0,0.0,0.0,80.03000000000002
12,2011-06-10,169.61254166666666,7079.166666666667,0.0,94.22918981481482,13.628901817735922,0.0,0.0,0.0,67.40000000000002
12,2011-06-11,179.10754166666666,5629.166666666667,0.0,99.50418981481481,18.099009317789292,0.0,0.0,0.0,66.5525
12,2011-06-12,183.953125,6222.166666666667,0.0,102.19618055555554,16.8170791424477,0.0,0.0,0.0,63.92000000000001
12,2011-06-13,168.89879166666665,6641.666666666667,0.0,93.83266203703704,14.465535155792555,0.0,0.0,0.0,62.6975
12,2011-06-14,160.20341666666667,5811.166666666667,0.0,89.00189814814816,15.681712251794917,0.0,0.0,0.0,61.82
12,2011-06-15,157.44341666666665,4938.833333333333,0.0,87.46856481481481,18.13364765914127,0.0,0.0,0.0,67.415
12,2011-06-16,151.21775,5983.333333333333,0.0,84.00986111111112,14.376216733983288,0.0,0.0,0.0,70.865
12,2011-06-17,112.48420833333334,3419.5,0.0,62.491226851851856,18.711731882910108,0.0,0.0,0.0,69.71000000000001
12,2011-06-18,165.51941666666667,5362.5,0.0,91.95523148148148,17.55766182077182,0.0,0.0,0.0,72.26
12,2011-06-19,156.06316666666666,5690.166666666667,0.0,86.70175925925926,15.601288416664227,0.0,0.0,0.0,66.41000000000001
12,2011-06-20,156.31408333333334,5382.0,0.0,86.84115740740741,16.52111874200008,0.0,0.0,0.0,68.21000000000001
12,2011-06-21,156.565,5129.166666666667,0.0,86.98055555555555,17.363325588952073,0.0,0.0,0.0,73.5125
12,2011-06-22,161.37141666666668,4869.5,0.0,89.65078703703703,18.850691210026127,0.0,0.0,0.0,69.065
12,2011-06-23,178.43308333333334,4972.166666666667,0.0,99.12949074074075,20.413371548844122,0.0,0.0,0.0,71.57749999999999
12,2011-06-24,175.59470833333333,5270.833333333333,0.0,97.55261574074075,18.950347495388666,0.0,0.0,0.0,72.53750000000001
12,2011-06-25,77.40454166666667,2591.5,0.0,43.00252314814815,16.990269516260422,0.0,0.0,0.0,68.045
12,2011-06-26,0.0,221.0,0.0,0.0,0.0,0.0,0.0,0.0,67.19
12,2011-06-27,0.0,116.66666666666667,0.0,0.0,0.0,0.0,0.0,0.0,70.8425
12,2011-06-28,0.0,144.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0,74.0825
12,2011-06-29,0.0,164.0,0.0,0.0,0.0,0.0,0.0,0.0,65.6525
12,2011-06-30,0.0,169.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0,67.385
12,2011-07-01,0.0,155.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0,70.1225
12,2011-07-02,0.0,157.0,0.0,0.0,0.0,0.0,0.0,0.0,74.945
12,2011-07-03,0.12545833333333334,158.33333333333334,0.0,0.06969907407407408,0.45072557017543863,0.0,0.0,0.0,77.37500000000001
12,2011-07-04,0.0,159.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0,74.38250000000001
12,2011-07-05,0.0,129.0,0.0,0.0,0.0,0.0,0.0,0.0,73.08500000000001
12,2011-07-06,0.0,123.66666666666667,0.0,0.0,0.0,0.0,0.0,0.0,76.3325
12,2011-07-07,0.0,162.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0,72.83
12,2011-07-08,0.0,191.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0,70.835
12,2011-07-09,82.88504166666667,3480.3333333333335,0.0,46.04724537037037,13.546913476119785,0.0,0.0,0.0,70.3325
12,2011-07-10,119.05475,5162.666666666667,0.0,66.14152777777778,13.11769956579287,0.0,0.0,0.0,74.84
12,2011-07-11,173.54033333333334,4875.0,0.0,96.41129629629629,20.24933872364672,0.0,0.0,0.0,80.5925
12,2011-07-12,190.7747916666667,5332.0,0.0,105.98599537037036,20.35241197669209,0.0,0.0,0.0,80.0675
12,2011-07-13,194.703125,5452.666666666667,0.0,108.16840277777777,20.311828023749847,0.0,0.0,0.0,71.36749999999999
12,2011-07-14,186.211375,5625.0,0.0,103.4507638888889,18.830797714814814,0.0,0.0,0.0,70.415
12,2011-07-15,177.85299999999998,5723.666666666667,0.0,98.80722222222221,17.675507803855332,0.0,0.0,0.0,72.0125
12,2011-07-16,162.03808333333333,4733.333333333333,0.0,90.02115740740742,19.473097831572773,0.0,0.0,0.0,75.2975
12,2011-07-17,163.51208333333332,4720.666666666667,0.0,90.8400462962963,19.702963579179027,0.0,0.0,0.0,80.75
12,2011-07-18,180.81683333333334,4978.0,0.0,100.45379629629629,20.66184050377215,0.0,0.0,0.0,78.515
12,2011-07-19,184.07845833333332,5009.666666666667,0.0,102.26581018518519,20.901582882815443,0.0,0.0,0.0,76.34260869565216
12,2011-07-20,180.98920833333332,4741.666666666667,0.0,100.5495601851852,21.71234334065612,0.0,0.0,0.0,80.0
12,2011-07-21,189.975,4637.333333333333,0.0,105.54166666666667,23.303071988211617,0.0,0.0,0.0,89.21749999999999
12,2011-07-22,202.90416666666667,4858.333333333333,0.0,112.72453703703704,23.75684119496855,0.0,0.0,0.0,85.0775
12,2011-07-23,194.57745833333334,4734.666666666667,0.0,108.09858796296297,23.376966533781566,0.0,0.0,0.0,83.13499999999999
12,2011-07-24,189.38675,4751.666666666667,0.0,105.21486111111112,22.671938889863206,0.0,0.0,0.0,78.46999999999998
12,2011-07-25,170.82779166666668,4834.666666666667,0.0,94.90432870370371,20.09911931047757,0.0,0.0,0.0,70.47500000000001
12,2011-07-26,99.19391666666667,2776.3333333333335,0.0,55.10773148148148,20.323498474206588,0.0,0.0,0.0,73.1375
12,2011-07-27,155.68683333333334,4368.0,0.0,86.49268518518518,20.27469330611518,0.0,0.0,0.0,72.17
12,2011-07-28,154.80870833333333,4357.0,0.0,86.00483796296297,20.211235618608626,0.0,0.0,0.0,73.1975
12,2011-07-29,154.68325000000002,4533.333333333333,0.0,85.9351388888889,19.409335744485297,0.0,0.0,0.0,74.60000000000001
12,2011-07-30,156.69045833333334,4470.666666666667,0.0,87.05025462962963,19.93679295748832,0.0,0.0,0.0,75.73249999999999
12,2011-07-31,156.81591666666665,4383.333333333333,0.0,87.1199537037037,20.350293672370086,0.0,0.0,0.0,75.29
12,2011-08-01,93.46233333333333,2766.6666666666665,0.0,51.92351851851852,19.2160809437751,0.0,0.0,0.0,79.06250000000001
12,2011-08-02,61.76204166666667,1910.0,0.0,34.31224537037037,18.393878552210584,0.0,0.0,0.0,74.99750000000002
12,2011-08-03,126.41720833333333,3327.6666666666665,0.0,70.23178240740741,21.609833318725162,0.0,0.0,0.0,68.61500000000002
12,2011-08-04,156.56495833333335,4337.333333333333,0.0,86.98053240740741,20.533207915449843,0.0,0.0,0.0,73.61
12,2011-08-05,160.869625,4694.666666666667,0.0,89.37201388888889,19.49190677808151,0.0,0.0,0.0,75.27500000000002
12,2011-08-06,160.86974999999998,4457.0,0.0,89.37208333333334,20.531316159973077,0.0,0.0,0.0,73.5575
12,2011-08-07,186.509375,5070.666666666667,0.0,103.61631944444444,20.92284041792664,0.0,0.0,0.0,75.56750000000001
12,2011-08-08,182.7457916666667,5008.333333333333,0.0,101.52543981481483,20.75578658763173,0.0,0.0,0.0,76.385
12,2011-08-09,145.27441666666667,4241.666666666667,0.0,80.70800925925926,19.48218405042567,0.0,0.0,0.0,69.11
12,2011-08-10,144.14529166666668,4004.0,0.0,80.08071759259259,20.478183502261626,0.0,0.0,0.0,70.9475
12,2011-08-11,151.42154166666668,4215.333333333333,0.0,84.12307870370371,20.433406678330435,0.0,0.0,0.0,66.94250000000001
12,2011-08-12,123.82195833333333,4104.333333333333,0.0,68.78997685185185,17.16090082805436,0.0,0.0,0.0,71.33749999999999
12,2011-08-13,133.27,4193.0,0.0,74.03888888888889,18.07975633993163,0.0,0.0,0.0,71.9225
12,2011-08-14,131.851125,3898.3333333333335,0.0,73.250625,19.239328329414278,0.0,0.0,0.0,70.2725
12,2011-08-15,166.47591666666668,4436.333333333333,0.0,92.48662037037037,21.345792455606478,0.0,0.0,0.0,67.59500000000001
12,2011-08-16,188.265625,4980.666666666667,0.0,104.59201388888889,21.501491705427654,0.0,0.0,0.0,71.9525
12,2011-08-17,176.17499999999998,4905.333333333333,0.0,97.875,20.429643755096492,0.0,0.0,0.0,73.3625
12,2011-08-18,191.02566666666667,5091.666666666667,0.0,106.12537037037038,21.341099847244955,0.0,0.0,0.0,74.375
12,2011-08-19,158.447,4208.333333333333,0.0,88.02611111111112,21.417014297029706,0.0,0.0,0.0,73.44500000000001
12,2011-08-20,191.19020833333332,5047.333333333333,0.0,106.2167824074074,21.54709354912385,0.0,0.0,0.0,74.0825
12,2011-08-21,190.18679166666666,5129.0,0.0,105.65932870370372,21.092725026266766,0.0,0.0,0.0,71.225
12,2011-08-22,184.79212500000003,5850.0,0.0,102.66229166666668,17.96853340811966,0.0,0.0,0.0,65.4275
12,2011-08-23,181.69495833333335,6296.0,0.0,100.94164351851853,16.41584320181244,0.0,0.0,0.0,66.7475
12,2011-08-24,178.89558333333332,5345.666666666667,0.0,99.38643518518518,19.036310591652637,0.0,0.0,0.0,72.61250000000003
12,2011-08-25,184.00020833333335,4973.666666666667,0.0,102.22233796296297,21.043921688950693,0.0,0.0,0.0,73.745
12,2011-08-26,189.43404166666667,6050.0,0.0,105.24113425925927,17.81097477157943,0.0,0.0,0.0,70.0625
12,2011-08-27,187.591375,7077.666666666667,0.0,104.21743055555557,15.07675229301088,0.0,0.0,0.0,71.525
12,2011-08-28,145.10987500000002,4951.666666666667,0.0,80.61659722222223,16.669808259003702,0.0,0.0,0.0,64.8275
12,2011-08-29,180.903,5699.666666666667,0.0,100.50166666666667,18.054328878881805,0.0,0.0,0.0,63.4175
12,2011-08-30,88.608875,3085.0,0.0,49.227152777777775,16.33830850216099,0.0,0.0,0.0,67.8275
12,2011-08-31,106.88583333333334,3583.3333333333335,0.0,59.38101851851852,16.9675046124031,0.0,0.0,0.0,69.365
12,2011-09-01,74.60533333333333,2033.3333333333333,0.0,41.44740740740741,20.87114775956284,0.0,0.0,0.0,70.3775
12,2011-09-02,128.25208333333333,3500.0,0.0,71.2511574074074,20.844017162698414,0.0,0.0,0.0,73.85000000000001
12,2011-09-03,69.71249999999999,2163.6666666666665,0.0,38.729166666666664,18.3275891619165,0.0,0.0,0.0,78.2375
12,2011-09-04,154.93404166666667,4694.666666666667,0.0,86.0744675925926,18.77271670719729,0.0,0.0,0.0,78.41000000000001
12,2011-09-05,154.59687499999998,4772.0,0.0,85.88715277777777,18.428301703513547,0.0,0.0,0.0,65.94500000000001
12,2011-09-06,49.052,1735.0,0.0,27.251111111111115,16.08208222862632,0.0,0.0,0.0,61.857499999999995
12,2011-09-07,75.64804166666667,2598.6666666666665,0.0,42.026689814814816,16.558925487963915,0.0,0.0,0.0,61.81999999999999
12,2011-09-08,206.534625,5441.666666666667,0.0,114.74145833333334,21.58966845712098,0.0,0.0,0.0,68.1125
12,2011-09-09,201.2735,5363.666666666667,0.0,111.81861111111111,21.34567321794792,0.0,0.0,0.0,66.88571428571429
12,2011-09-10,108.30495833333333,3247.3333333333335,0.0,60.1694212962963,18.971711290888248,0.0,0.0,0.0,64.3475
12,2011-09-11,0.0,183.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0,63.665
12,2011-09-12,129.05195833333332,3607.0,0.0,71.6955324074074,20.35183133682962,0.0,0.0,0.0,69.55999999999999
12,2011-09-13,187.50491666666667,5073.666666666667,0.0,104.16939814814816,21.022083982108054,0.0,0.0,0.0,73.65500000000002
12,2011-09-14,196.63175,5318.0,0.0,109.23986111111113,21.032473447097907,0.0,0.0,0.0,65.015
12,2011-09-15,201.93200000000002,5386.0,0.0,112.18444444444447,21.32670862730536,0.0,0.0,0.0,54.55250000000001
12,2011-09-16,205.61720833333334,5515.333333333333,0.0,114.23178240740741,21.206682341401745,0.0,0.0,0.0,51.67249999999999
12,2011-09-17,206.58175000000003,5730.666666666667,0.0,114.7676388888889,20.505569821719405,0.0,0.0,0.0,51.544999999999995
12,2011-09-18,212.39195833333335,5591.666666666667,0.0,117.99553240740741,21.60637120094386,0.0,0.0,0.0,54.912499999999994
12,2011-09-19,170.20025,5006.666666666667,0.0,94.55569444444446,19.337331999001332,0.0,0.0,0.0,58.879999999999995
12,2011-09-20,185.67008333333334,4954.333333333333,0.0,103.1500462962963,21.31776876864249,0.0,0.0,0.0,62.532500000000006
12,2011-09-21,199.04670833333333,5132.0,0.0,110.58150462962963,22.06243230519832,0.0,0.0,0.0,64.76
12,2011-09-22,167.565875,4323.666666666667,0.0,93.09215277777778,22.045421762971245,0.0,0.0,0.0,69.2525
12,2011-09-23,202.31641666666667,5383.333333333333,0.0,112.39800925925927,21.37789257223942,0.0,0.0,0.0,64.03250000000001
12,2011-09-24,102.65958333333333,3540.0,0.0,57.03310185185185,16.49609971359071,0.0,0.0,0.0,64.7675
12,2011-09-25,44.4495,1460.0,0.0,24.694166666666668,17.318052910958905,0.0,0.0,0.0,67.52260869565217
12,2011-09-26,203.10804166666665,5505.333333333333,0.0,112.83780092592592,20.985945332051745,0.0,0.0,0.0,70.55749999999999
12,2011-09-27,182.15745833333335,5078.0,0.0,101.19858796296297,20.405126863977507,0.0,0.0,0.0,70.6025
12,2011-09-28,199.21904166666664,5429.0,0.0,110.67724537037036,20.873536845592596,0.0,0.0,0.0,70.06249999999999
12,2011-09-29,188.47720833333335,5623.666666666667,0.0,104.7095601851852,19.06445118966471,0.0,0.0,0.0,63.05749999999998
12,2011-09-30,196.03583333333333,5664.0,0.0,108.90879629629629,19.6878030592828,0.0,0.0,0.0,61.662499999999994
12,2011-10-01,204.48829166666667,6265.0,0.0,113.60460648148147,18.566601209319852,0.0,0.0,0.0,48.32749999999999
12,2011-10-02,203.65716666666665,6815.333333333333,0.0,113.14287037037036,16.99799251279794,0.0,0.0,0.0,50.645
12,2011-10-03,206.5739583333333,7208.333333333333,0.0,114.76331018518518,16.30143167148362,0.0,0.0,0.0,55.7075
12,2011-10-04,200.72466666666665,6151.333333333333,0.0,111.5137037037037,18.56164753802247,0.0,0.0,0.0,56.54
12,2011-10-05,200.72466666666665,6040.333333333333,0.0,111.5137037037037,18.90274508397255,0.0,0.0,0.0,54.49250000000001
12,2011-10-06,200.72466666666665,6498.666666666667,0.0,111.5137037037037,17.569585744084254,0.0,0.0,0.0,48.949999999999996
12,2011-10-07,190.68833333333336,6309.666666666667,0.0,105.93796296296298,17.191063491644215,0.0,0.0,0.0,53.599999999999994
12,2011-10-08,169.78470833333333,5690.333333333333,0.0,94.32483796296296,16.972503354861068,0.0,0.0,0.0,60.4175
12,2011-10-09,191.942875,5729.333333333333,0.0,106.63493055555556,19.05693019475797,0.0,0.0,0.0,63.32
12,2011-10-10,192.774,5629.0,0.0,107.09666666666666,19.480596375910466,0.0,0.0,0.0,63.3425
12,2011-10-11,183.16108333333332,5459.666666666667,0.0,101.7561574074074,19.083240045688584,0.0,0.0,0.0,64.11500000000001
12,2011-10-12,181.07541666666668,5432.0,0.0,100.59745370370372,18.96202740191867,0.0,0.0,0.0,59.862500000000004
12,2011-10-13,183.99220833333334,5412.666666666667,0.0,102.21789351851851,19.336291632025706,0.0,0.0,0.0,59.8025
12,2011-10-14,179.39745833333333,5497.0,0.0,99.66525462962963,18.564172133032155,0.0,0.0,0.0,62.79500000000001
12,2011-10-15,176.88841666666667,5932.333333333333,0.0,98.27134259259259,16.961290275982847,0.0,0.0,0.0,51.7775
12,2011-10-16,183.58450000000002,6425.0,0.0,101.9913888888889,16.2535382230869,0.0,0.0,0.0,53.0525
12,2011-10-17,182.73766666666666,6383.333333333333,0.0,101.52092592592592,16.284168572671888,0.0,0.0,0.0,52.452500000000015
12,2011-10-18,179.820875,7375.0,0.0,99.9004861111111,13.869573929378532,0.0,0.0,0.0,54.92000000000001
12,2011-10-19,190.68833333333336,8344.333333333334,0.0,105.93796296296298,12.999226654149856,0.0,0.0,0.0,56.27
12,2011-10-20,189.43379166666668,7240.333333333333,0.0,105.24099537037037,14.882775446764269,0.0,0.0,0.0,57.04999999999999
12,2011-10-21,191.51945833333332,7780.333333333333,0.0,106.39969907407408,14.002311625287403,0.0,0.0,0.0,50.915
12,2011-10-22,198.21558333333334,8893.333333333334,0.0,110.11976851851853,12.678219376249375,0.0,0.0,0.0,48.1325
12,2011-10-23,195.7065,10154.0,0.0,108.72583333333334,10.963598655702185,0.0,0.0,0.0,49.78249999999999
12,2011-10-24,194.875375,8551.333333333334,0.0,108.26409722222223,12.963078952112731,0.0,0.0,0.0,49.64782608695653
12,2011-10-25,195.28308333333334,7196.0,0.0,108.49060185185184,15.43684369595763,0.0,0.0,0.0,49.65500000000001
12,2011-10-26,187.34812499999998,7495.666666666667,0.0,104.08229166666665,14.21752903066216,0.0,0.0,0.0,46.879999999999995
12,2011-10-27,200.72462499999997,9287.333333333334,0.0,111.51368055555555,12.294041079696358,0.0,0.0,0.0,38.449999999999996
12,2011-10-28,186.92470833333334,10268.333333333334,0.0,103.84706018518519,10.35504024576638,0.0,0.0,0.0,37.864999999999995
12,2011-10-29,181.90654166666664,11240.333333333334,0.0,101.05918981481481,9.205643763653706,0.0,0.0,0.0,36.830000000000005
12,2011-10-30,180.228625,10963.666666666666,0.0,100.1270138888889,9.350890777492324,0.0,0.0,0.0,38.98999999999999
12,2011-10-31,179.820875,9948.666666666666,0.0,99.9004861111111,10.281589599527576,0.0,0.0,0.0,42.79250000000001
12,2011-11-01,176.880625,9629.333333333334,0.0,98.2670138888889,10.448864115290087,0.0,0.0,0.0,47.50249999999999
12,2011-11-02,202.82625,8338.666666666666,0.0,112.68125,13.836064743564119,0.0,0.0,0.0,49.25
12,2011-11-03,192.350875,8911.0,0.0,106.86159722222224,12.278710514626118,0.0,0.0,0.0,52.07750000000001
12,2011-11-04,178.14312500000003,10112.666666666666,0.0,98.96840277777778,10.020477381913773,0.0,0.0,0.0,40.70000000000001
12,2011-11-05,189.02629166666668,10815.333333333334,0.0,105.0146064814815,9.941853132255646,0.0,0.0,0.0,35.997499999999995
12,2011-11-06,188.1795,6488.666666666667,0.0,104.54416666666665,16.496882603000103,0.0,0.0,0.0,44.0375
12,2011-11-07,159.73291666666668,5975.333333333333,0.0,88.74050925925926,15.206081796924392,0.0,0.0,0.0,48.86000000000001
12,2011-11-08,154.30695833333334,6436.0,0.0,85.72608796296296,13.638120177948693,0.0,0.0,0.0,55.89499999999998
12,2011-11-09,174.3795,7333.333333333333,0.0,96.87750000000001,13.526300761363636,0.0,0.0,0.0,55.91
12,2011-11-10,179.39775,8457.0,0.0,99.66541666666667,12.066621748255885,0.0,0.0,0.0,50.19499999999999
12,2011-11-11,173.125,8191.666666666667,0.0,96.18055555555556,12.02188453713123,0.0,0.0,0.0,38.17249999999999
12,2011-11-12,179.39766666666665,7470.666666666667,0.0,99.66537037037037,13.659741128264619,0.0,0.0,0.0,44.705000000000005
12,2011-11-13,172.71729166666668,5701.333333333333,0.0,95.95405092592593,17.23234671592415,0.0,0.0,0.0,55.9325
12,2011-11-14,177.296375,6086.333333333333,0.0,98.49798611111112,16.57025378922723,0.0,0.0,0.0,59.907500000000006
12,2011-11-15,146.37208333333334,7041.666666666667,0.0,81.31782407407407,11.824092790927022,0.0,0.0,0.0,52.512499999999996
12,2011-11-16,116.671125,5077.666666666667,0.0,64.81729166666666,13.070260277850718,0.0,0.0,0.0,49.60999999999999
12,2011-11-17,172.2781666666667,8782.0,0.0,95.7100925925926,11.158911843037528,0.0,0.0,0.0,38.78
12,2011-11-18,186.51716666666667,8188.666666666667,0.0,103.62064814814815,12.95658816725013,0.0,0.0,0.0,36.74
12,2011-11-19,201.9795,7292.0,0.0,112.21083333333333,15.7559890633571,0.0,0.0,0.0,48.35
12,2011-11-20,194.45216666666667,6766.666666666667,0.0,108.02898148148148,16.346434601806237,0.0,0.0,0.0,53.3375
12,2011-11-21,171.02354166666666,8626.333333333334,0.0,95.01307870370368,11.277548354038666,0.0,0.0,0.0,34.767500000000005
12,2011-11-22,151.79758333333334,9189.0,0.0,84.33199074074074,9.396835925502712,0.0,0.0,0.0,32.18
12,2011-11-23,153.899,7588.666666666667,0.0,85.49944444444445,11.536002964947729,0.0,0.0,0.0,37.625
12,2011-11-24,153.45991666666666,7675.0,0.0,85.25550925925926,11.373695886717336,0.0,0.0,0.0,38.1575
12,2011-11-25,118.348875,5405.666666666667,0.0,65.749375,12.453743305636062,0.0,0.0,0.0,47.193636363636365
12,2011-11-26,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0,52.474999999999994
12,2011-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.335
12,2011-11-28,39.721583333333335,2248.6666666666665,0.0,22.067546296296296,10.048159199278585,0.0,0.0,0.0,50.58695652173912
12,2011-11-29,107.48162500000001,6161.333333333333,0.0,59.71201388888889,9.92303576403917,0.0,0.0,0.0,56.120000000000005
12,2011-11-30,151.797625,7204.0,0.0,84.3320138888889,11.986056221659263,0.0,0.0,0.0,42.949999999999996
12,2011-12-01,153.45991666666666,9279.333333333334,0.0,85.25550925925926,9.407261577400195,0.0,0.0,0.0,35.037499999999994
12,2011-12-02,153.899,10031.666666666666,0.0,85.49944444444445,8.7266537132414,0.0,0.0,0.0,34.4375
12,2011-12-03,152.20533333333333,8893.333333333334,0.0,84.55851851851851,9.735322388805596,0.0,0.0,0.0,35.0675
12,2011-12-04,140.507,7245.666666666667,0.0,78.05944444444445,11.030740005520542,0.0,0.0,0.0,47.81749999999999
12,2011-12-05,139.2525,7218.0,0.0,77.3625,10.97415679551122,0.0,0.0,0.0,50.32250000000001
12,2011-12-06,146.77966666666666,6052.666666666667,0.0,81.54425925925925,13.794443284869844,0.0,0.0,0.0,41.975000000000016
12,2011-12-07,103.29445833333334,4719.666666666667,0.0,57.38581018518518,12.449466286166631,0.0,0.0,0.0,37.309999999999995
12,2011-12-08,0.0,212.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0,35.675000000000004
12,2011-12-09,38.05916666666666,1544.6666666666667,0.0,21.14398148148148,14.015530409293625,0.0,0.0,0.0,37.92499999999999
12,2011-12-10,52.26679166666667,2613.6666666666665,0.0,29.037106481481484,11.37524295104791,0.0,0.0,0.0,30.545
12,2011-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.9725
12,2011-12-12,16.308875,921.0,0.0,9.060486111111112,10.07278146489323,0.0,0.0,0.0,33.0425
12,2011-12-13,104.95716666666668,441.6666666666667,0.0,58.30953703703704,135.1769093710692,0.0,0.0,0.0,32.367500000000014
12,2011-12-14,49.35008333333334,0.0,0.0,27.416712962962965,0.0,0.0,0.0,0.0,41.21130434782608
12,2011-12-15,58.131708333333336,0.0,0.0,32.29539351851852,0.0,0.0,0.0,0.0,50.48750000000001
12,2011-12-16,172.2781666666667,0.0,0.0,95.7100925925926,0.0,0.0,0.0,0.0,39.8
12,2011-12-17,171.46275,0.0,0.0,95.25708333333333,0.0,0.0,0.0,0.0,26.2925
12,2011-12-18,133.81108333333333,0.0,0.0,74.33949074074074,0.0,0.0,0.0,0.0,19.497500000000002
12,2011-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.49000000000001
12,2011-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.292500000000004
12,2011-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.525
12,2011-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.76500000000001
12,2011-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.68
12,2011-12-24,85.7315,0.0,0.0,47.62861111111111,0.0,0.0,0.0,0.0,21.927500000000006
12,2011-12-25,200.725,0.0,0.0,111.51388888888889,0.0,0.0,0.0,0.0,35.77250000000001
12,2011-12-26,204.89620833333333,0.0,0.0,113.83122685185185,0.0,0.0,0.0,0.0,34.715
12,2011-12-27,203.234,0.0,0.0,112.90777777777778,0.0,0.0,0.0,0.0,36.65
12,2011-12-28,200.31729166666665,0.0,0.0,111.28738425925926,0.0,0.0,0.0,0.0,29.555000000000007
12,2011-12-29,183.16145833333334,0.0,0.0,101.75636574074073,0.0,0.0,0.0,0.0,22.1975
12,2011-12-30,173.53258333333335,0.0,0.0,96.40699074074074,0.0,0.0,0.0,0.0,31.557499999999987
12,2011-12-31,153.05225,0.0,0.0,85.02902777777777,0.0,0.0,0.0,0.0,39.71
12,2012-01-01,149.288625,0.0,0.0,82.93812500000001,0.0,0.0,0.0,0.0,44.3825
12,2012-01-02,151.38995833333334,0.0,0.0,84.1055324074074,0.0,0.0,0.0,0.0,33.13249999999999
12,2012-01-03,152.20533333333333,0.0,0.0,84.55851851851851,0.0,0.0,0.0,0.0,13.984999999999998
12,2012-01-04,153.899,0.0,0.0,85.49944444444445,0.0,0.0,0.0,0.0,18.9425
12,2012-01-05,153.45991666666666,0.0,0.0,85.25550925925926,0.0,0.0,0.0,0.0,31.017500000000002
12,2012-01-06,154.30675,0.0,0.0,85.72597222222223,0.0,0.0,0.0,0.0,40.06999999999999
12,2012-01-07,184.00816666666665,0.0,0.0,102.22675925925925,0.0,0.0,0.0,0.0,42.76999999999999
12,2012-01-08,203.64170833333333,0.0,0.0,113.1342824074074,0.0,0.0,0.0,0.0,31.647500000000004
12,2012-01-09,185.26262499999999,0.0,0.0,102.92368055555556,0.0,0.0,0.0,0.0,34.82749999999999
12,2012-01-10,183.161375,0.0,0.0,101.75631944444443,0.0,0.0,0.0,0.0,39.807500000000005
12,2012-01-11,184.823625,0.0,0.0,102.67979166666666,0.0,0.0,0.0,0.0,37.91
12,2012-01-12,186.51716666666667,0.0,0.0,103.62064814814815,0.0,0.0,0.0,0.0,38.832499999999996
12,2012-01-13,143.84745833333332,0.0,0.0,79.91525462962963,0.0,0.0,0.0,0.0,33.536
12,2012-01-14,78.61195833333333,0.0,0.0,43.67331018518518,0.0,0.0,0.0,0.0,17.10695652173913
12,2012-01-15,171.46283333333335,0.0,0.0,95.25712962962963,0.0,0.0,0.0,0.0,4.9624999999999995
12,2012-01-16,144.27095833333334,0.0,0.0,80.15053240740741,0.0,0.0,0.0,0.0,18.709999999999997
12,2012-01-17,155.13833333333335,0.0,0.0,86.18796296296297,0.0,0.0,0.0,0.0,40.14499999999999
12,2012-01-18,99.53133333333334,0.0,0.0,55.29518518518518,0.0,0.0,0.0,0.0,25.95500000000001
12,2012-01-19,201.97945833333333,0.0,0.0,112.21081018518517,0.0,0.0,0.0,0.0,22.385
12,2012-01-20,178.55095833333334,0.0,0.0,99.19497685185185,0.0,0.0,0.0,0.0,19.827499999999997
12,2012-01-21,171.8705,0.0,0.0,95.48361111111112,0.0,0.0,0.0,0.0,18.077391304347827
12,2012-01-22,184.41575,0.0,0.0,102.45319444444445,0.0,0.0,0.0,0.0,19.025
12,2012-01-23,187.77175,2939.0,0.0,104.3176388888889,36.34257586197119,0.0,0.0,0.0,43.6475
12,2012-01-24,194.45220833333335,7104.0,0.0,108.02900462962964,15.570227736525588,0.0,0.0,0.0,38.157499999999985
12,2012-01-25,196.961375,9026.666666666666,0.0,109.42298611111111,12.411912349981534,0.0,0.0,0.0,33.1775
12,2012-01-26,199.87820833333333,9200.0,0.0,111.04344907407409,12.358411685537439,0.0,0.0,0.0,32.6
12,2012-01-27,190.28091666666668,6132.0,0.0,105.71162037037038,17.651358137185618,0.0,0.0,0.0,38.11249999999999
12,2012-01-28,188.1795,8337.333333333334,0.0,104.54416666666665,12.83896996441708,0.0,0.0,0.0,37.8725
12,2012-01-29,195.70675000000003,9058.333333333334,0.0,108.72597222222223,12.289735745170194,0.0,0.0,0.0,34.15250000000001
12,2012-01-30,103.702625,4447.333333333333,0.0,57.61256944444444,13.264018105418977,0.0,0.0,0.0,29.026086956521734
12,2012-01-31,132.55675,5383.333333333333,0.0,73.64263888888888,14.006693119195045,0.0,0.0,0.0,42.0425
12,2012-02-01,190.68866666666668,7531.666666666667,0.0,105.93814814814814,14.401868097661724,0.0,0.0,0.0,48.597500000000004
12,2012-02-02,196.553625,7480.666666666667,0.0,109.19645833333334,14.946028030589966,0.0,0.0,0.0,32.9975
12,2012-02-03,198.21591666666666,9223.666666666666,0.0,110.11995370370369,12.224186397010108,0.0,0.0,0.0,31.625
12,2012-02-04,195.70691666666667,9126.333333333334,0.0,108.72606481481482,12.198175729269394,0.0,0.0,0.0,33.635
12,2012-02-05,196.96141666666665,9854.333333333334,0.0,109.42300925925925,11.369436712839248,0.0,0.0,0.0,28.264999999999997
12,2012-02-06,191.09641666666667,8668.0,0.0,106.16467592592593,12.540610484604933,0.0,0.0,0.0,40.63249999999999
12,2012-02-07,194.45229166666664,8855.666666666666,0.0,108.02905092592592,12.49041426315228,0.0,0.0,0.0,33.8825
12,2012-02-08,179.39779166666665,9937.333333333334,0.0,99.6654398148148,10.269097392968154,0.0,0.0,0.0,27.132499999999993
12,2012-02-09,195.29920833333333,10953.0,0.0,108.49956018518519,10.142673210409122,0.0,0.0,0.0,32.5475
12,2012-02-10,188.58716666666666,12708.333333333334,0.0,104.77064814814814,8.441285243715846,0.0,0.0,0.0,30.297500000000003
12,2012-02-11,175.22645833333334,12147.0,0.0,97.34803240740742,8.205701027574253,0.0,0.0,0.0,24.132500000000007
12,2012-02-12,179.80533333333335,12562.666666666666,0.0,99.89185185185187,8.141525189273333,0.0,0.0,0.0,16.287499999999998
12,2012-02-13,168.10695833333332,10654.0,0.0,93.39275462962962,8.975487278513025,0.0,0.0,0.0,31.385000000000005
12,2012-02-14,178.98991666666666,12451.333333333334,0.0,99.4388425925926,8.177070535730222,0.0,0.0,0.0,34.09250000000001
12,2012-02-15,171.447,11312.333333333334,0.0,95.24833333333333,8.621101025429471,0.0,0.0,0.0,36.38
12,2012-02-16,159.324875,11587.666666666666,0.0,88.51381944444444,7.821186295414664,0.0,0.0,0.0,35.26999999999999
12,2012-02-17,165.59754166666667,9237.333333333334,0.0,91.99863425925926,10.197466976550471,0.0,0.0,0.0,37.895
12,2012-02-18,171.87020833333335,10783.333333333334,0.0,95.48344907407407,9.066352720891294,0.0,0.0,0.0,31.93249999999999
12,2012-02-19,171.87020833333335,10283.333333333334,0.0,95.48344907407407,9.507180243787142,0.0,0.0,0.0,30.290000000000003
12,2012-02-20,171.87020833333335,10512.666666666666,0.0,95.48344907407407,9.299781549902765,0.0,0.0,0.0,28.092500000000005
12,2012-02-21,168.10666666666665,8800.0,0.0,93.39259259259259,10.866440404040404,0.0,0.0,0.0,32.300000000000004
12,2012-02-22,184.415625,7904.0,0.0,102.45312500000001,13.27198313353998,0.0,0.0,0.0,42.35
12,2012-02-23,170.61566666666667,8825.0,0.0,94.78648148148147,10.997379987409506,0.0,0.0,0.0,36.215
12,2012-02-24,161.833875,9496.0,0.0,89.90770833333333,9.694239949715671,0.0,0.0,0.0,35.787499999999994
12,2012-02-25,173.12474999999998,9208.333333333334,0.0,96.18041666666666,10.694566004524885,0.0,0.0,0.0,31.116363636363644
12,2012-02-26,160.5795,9266.666666666666,0.0,89.21083333333333,9.857155278776977,0.0,0.0,0.0,25.115000000000006
12,2012-02-27,154.306625,8562.333333333334,0.0,85.72590277777778,10.251265447989255,0.0,0.0,0.0,35.217499999999994
12,2012-02-28,148.03408333333334,9733.333333333334,0.0,82.24115740740741,8.651375452340183,0.0,0.0,0.0,32.285
12,2012-02-29,151.797625,9308.333333333334,0.0,84.3320138888889,9.276370530438674,0.0,0.0,0.0,31.303478260869575
12,2012-03-01,117.92545833333332,6412.666666666667,0.0,65.51414351851851,10.460536159987178,0.0,0.0,0.0,34.805
12,2012-03-02,166.852125,7662.333333333333,0.0,92.695625,12.386703411167181,0.0,0.0,0.0,39.74
12,2012-03-03,145.52525,7504.333333333333,0.0,80.84736111111111,11.030908325189891,0.0,0.0,0.0,44.517500000000005
12,2012-03-04,87.81691666666667,8454.0,0.0,48.78717592592593,5.908822974988829,0.0,0.0,0.0,31.256521739130427
12,2012-03-05,84.05341666666666,7771.0,0.0,46.69634259259259,6.1526682769985275,0.0,0.0,0.0,18.859999999999996
12,2012-03-06,120.43470833333333,7425.0,0.0,66.90817129629629,9.226569237747848,0.0,0.0,0.0,30.004999999999995
12,2012-03-07,149.28866666666667,5437.333333333333,0.0,82.93814814814814,15.6180180031061,0.0,0.0,0.0,53.18
12,2012-03-08,161.833875,5762.666666666667,0.0,89.90770833333333,15.974636030049746,0.0,0.0,0.0,53.442499999999995
12,2012-03-09,174.37929166666666,7295.666666666667,0.0,96.87738425925926,13.596119213650418,0.0,0.0,0.0,31.992500000000007
12,2012-03-10,176.888375,8037.666666666667,0.0,98.27131944444444,12.518558949010906,0.0,0.0,0.0,26.645
12,2012-03-11,174.37929166666666,6445.666666666667,0.0,96.87738425925926,15.389060414188691,0.0,0.0,0.0,44.54749999999999
12,2012-03-12,156.81595833333333,5679.333333333333,0.0,87.11997685185186,15.706446349092227,0.0,0.0,0.0,51.659130434782604
12,2012-03-13,111.05708333333332,4187.0,0.0,61.69837962962963,15.087884142053445,0.0,0.0,0.0,61.055
12,2012-03-14,172.95241666666666,10557.0,0.0,96.08467592592594,9.319039469598899,0.0,0.0,0.0,48.47749999999999
12,2012-03-15,168.561625,8830.666666666666,0.0,93.64534722222221,10.858010458345916,0.0,0.0,0.0,48.2075
12,2012-03-16,172.41933333333336,6713.0,0.0,95.78851851851853,14.610139149577106,0.0,0.0,0.0,50.7425
12,2012-03-17,191.75474999999997,6813.333333333333,0.0,106.53041666666665,16.00927010151663,0.0,0.0,0.0,54.44
12,2012-03-18,114.83641666666666,4363.666666666667,0.0,63.79800925925926,14.969700178876073,0.0,0.0,0.0,61.29500000000001
12,2012-03-19,139.535,3529.6666666666665,0.0,77.51944444444445,22.487154358296348,0.0,0.0,0.0,63.20749999999999
12,2012-03-20,184.4315,6574.333333333333,0.0,102.46194444444443,15.957630925822643,0.0,0.0,0.0,64.0925
12,2012-03-21,192.67999999999998,6555.0,0.0,107.04444444444444,16.720489193999487,0.0,0.0,0.0,65.24749999999999
12,2012-03-22,192.53895833333334,6589.0,0.0,106.96608796296296,16.622033307827863,0.0,0.0,0.0,65.33
12,2012-03-23,203.35916666666665,7397.333333333333,0.0,112.9773148148148,15.637726113764721,0.0,0.0,0.0,61.82000000000002
12,2012-03-24,202.43387499999997,5247.666666666667,0.0,112.46326388888887,21.943302273232547,0.0,0.0,0.0,53.0825
12,2012-03-25,202.73191666666665,6365.333333333333,0.0,112.62884259259258,18.116988677820835,0.0,0.0,0.0,47.675000000000004
12,2012-03-26,203.17091666666667,8024.666666666667,0.0,112.87273148148147,14.401892884093487,0.0,0.0,0.0,36.3125
12,2012-03-27,200.75595833333333,8167.0,0.0,111.53108796296296,13.982696334673413,0.0,0.0,0.0,33.282500000000006
12,2012-03-28,195.14195833333335,6412.666666666667,0.0,108.41219907407407,17.30999853913262,0.0,0.0,0.0,49.4075
12,2012-03-29,194.70287499999998,7258.333333333333,0.0,108.16826388888887,15.258803958094145,0.0,0.0,0.0,39.274999999999984
12,2012-03-30,192.52312500000002,7271.0,0.0,106.95729166666668,15.06169315603081,0.0,0.0,0.0,38.96750000000001
12,2012-03-31,163.08891666666668,6866.666666666667,0.0,90.6049537037037,13.510254188915857,0.0,0.0,0.0,40.205000000000005
12,2012-04-01,154.19745833333334,6533.333333333333,0.0,85.66525462962963,13.425406257440475,0.0,0.0,0.0,39.365
12,2012-04-02,154.33833333333334,5909.333333333333,0.0,85.74351851851851,14.85663164673586,0.0,0.0,0.0,41.5325
12,2012-04-03,154.40104166666666,6777.333333333333,0.0,85.77835648148148,12.95914703935504,0.0,0.0,0.0,41.45000000000001
12,2012-04-04,169.45558333333335,5667.333333333333,0.0,94.14199074074074,17.008349191761756,0.0,0.0,0.0,44.55500000000001
12,2012-04-05,181.73420833333333,6770.666666666667,0.0,100.96344907407409,15.26828606345182,0.0,0.0,0.0,37.96250000000001
12,2012-04-06,180.714875,6299.333333333333,0.0,100.39715277777779,16.318654576542492,0.0,0.0,0.0,38.63
12,2012-04-07,160.97170833333334,6087.333333333333,0.0,89.42872685185185,15.042066601184608,0.0,0.0,0.0,42.8375
12,2012-04-08,154.52658333333332,6259.666666666667,0.0,85.84810185185185,14.042260741164775,0.0,0.0,0.0,47.15749999999999
12,2012-04-09,154.40116666666668,6666.666666666667,0.0,85.77842592592593,13.174279545833334,0.0,0.0,0.0,46.46000000000001
12,2012-04-10,153.30333333333334,7918.0,0.0,85.16851851851852,11.013393042575286,0.0,0.0,0.0,44.044999999999995
12,2012-04-11,153.915,7713.666666666667,0.0,85.50833333333333,11.35024188669461,0.0,0.0,0.0,41.487500000000004
12,2012-04-12,151.51570833333332,6076.333333333333,0.0,84.17539351851852,14.184077912712345,0.0,0.0,0.0,45.747499999999995
12,2012-04-13,92.19220833333333,3138.0,0.0,51.21789351851851,16.711918793375112,0.0,0.0,0.0,46.879999999999995
12,2012-04-14,30.34391666666667,868.3333333333334,0.0,16.857731481481483,19.87788629238644,0.0,0.0,0.0,53.20250000000001
12,2012-04-15,0.0,279.0,0.0,0.0,0.0,0.0,0.0,0.0,60.335
12,2012-04-16,92.53720833333334,2699.3333333333335,0.0,51.409560185185185,19.500462585926563,0.0,0.0,0.0,72.3725
12,2012-04-17,138.57845833333332,4593.666666666667,0.0,76.9880324074074,17.160158126829206,0.0,0.0,0.0,50.885
12,2012-04-18,142.6085,6528.333333333333,0.0,79.22694444444444,12.42590785039571,0.0,0.0,0.0,42.9725
12,2012-04-19,154.887375,5574.333333333333,0.0,86.04854166666667,15.80549575061293,0.0,0.0,0.0,55.86500000000001
12,2012-04-20,101.28754166666666,3653.3333333333335,0.0,56.27085648148148,15.770729001292578,0.0,0.0,0.0,66.8675
12,2012-04-21,145.572375,4943.333333333333,0.0,80.87354166666667,16.751130002528658,0.0,0.0,0.0,48.987500000000004
12,2012-04-22,176.52804166666667,8023.666666666667,0.0,98.07113425925925,12.514856179808342,0.0,0.0,0.0,41.70500000000001
12,2012-04-23,142.92225,6999.0,0.0,79.40125,11.615793666952424,0.0,0.0,0.0,38.92250000000001
12,2012-04-24,151.54720833333332,8173.666666666667,0.0,84.19289351851852,10.54668696304528,0.0,0.0,0.0,41.8025
12,2012-04-25,154.38554166666668,8536.0,0.0,85.76974537037037,10.288149283589764,0.0,0.0,0.0,42.275000000000006
12,2012-04-26,153.94637500000002,7021.333333333333,0.0,85.52576388888889,12.471965862965249,0.0,0.0,0.0,45.462499999999984
12,2012-04-27,168.89104166666667,7196.666666666667,0.0,93.82835648148149,13.349354451327775,0.0,0.0,0.0,38.389999999999986
12,2012-04-28,137.07287499999998,7165.333333333333,0.0,76.15159722222222,10.88178550369836,0.0,0.0,0.0,38.53999999999999
12,2012-04-29,151.54695833333332,5865.333333333333,0.0,84.19275462962963,14.697367833361746,0.0,0.0,0.0,42.50000000000001
12,2012-04-30,96.88091666666666,3417.6666666666665,0.0,53.822731481481476,16.12477170502942,0.0,0.0,0.0,48.28249999999999
12,2012-05-01,92.27050000000001,2575.6666666666665,0.0,51.261388888888895,20.37784499158794,0.0,0.0,0.0,52.887499999999996
12,2012-05-02,150.93545833333334,4061.6666666666665,0.0,83.85303240740741,21.13839635993708,0.0,0.0,0.0,59.975
12,2012-05-03,154.66783333333333,4408.666666666667,0.0,85.92657407407407,19.956196702202732,0.0,0.0,0.0,64.10000000000001
12,2012-05-04,155.48325,4797.666666666667,0.0,86.37958333333333,18.434806233933163,0.0,0.0,0.0,65.99750000000002
12,2012-05-05,154.542375,6526.666666666667,0.0,85.856875,13.469180946756893,0.0,0.0,0.0,57.79999999999999
12,2012-05-06,152.11170833333333,8035.333333333333,0.0,84.50650462962963,10.768216637801101,0.0,0.0,0.0,56.337500000000006
12,2012-05-07,154.49525,6746.333333333333,0.0,85.83069444444445,13.026638871732793,0.0,0.0,0.0,58.820000000000014
12,2012-05-08,181.05991666666668,5998.0,0.0,100.5888425925926,17.171209725000928,0.0,0.0,0.0,58.43
12,2012-05-09,168.60858333333334,6458.333333333333,0.0,93.67143518518519,14.850608901075269,0.0,0.0,0.0,60.665
12,2012-05-10,142.27933333333334,6294.0,0.0,79.04407407407408,12.85879050594923,0.0,0.0,0.0,49.55000000000001
12,2012-05-11,189.51225,6138.0,0.0,105.28458333333333,17.56286817774519,0.0,0.0,0.0,54.627500000000005
12,2012-05-12,186.50137500000002,5853.0,0.0,103.611875,18.125439742439774,0.0,0.0,0.0,64.835
12,2012-05-13,172.95245833333334,6815.0,0.0,96.08469907407408,14.435968214518628,0.0,0.0,0.0,65.35249999999998
12,2012-05-14,166.742625,6488.333333333333,0.0,92.63479166666666,14.618355487413304,0.0,0.0,0.0,64.92500000000001
