ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
12,2012-05-15,163.07308333333333,6444.666666666667,0.0,90.5961574074074,14.393514880952383,0.0,0.0,0.0,65.00750000000001
12,2012-05-16,122.22241666666667,5136.0,0.0,67.9013425925926,13.536640319422814,0.0,0.0,0.0,61.3175
12,2012-05-17,153.36616666666666,6467.0,0.0,85.20342592592593,13.48999347542223,0.0,0.0,0.0,52.595000000000006
12,2012-05-18,147.37579166666666,6737.666666666667,0.0,81.87543981481481,12.442328624111544,0.0,0.0,0.0,57.61250000000001
12,2012-05-19,147.64241666666666,6149.666666666667,0.0,82.02356481481482,13.656663452852005,0.0,0.0,0.0,66.7925
12,2012-05-20,140.27195833333334,5271.666666666667,0.0,77.92886574074073,15.13588978158921,0.0,0.0,0.0,72.59
12,2012-05-21,114.9305,5587.666666666667,0.0,63.85027777777778,11.700107274950785,0.0,0.0,0.0,69.89
12,2012-05-22,130.80041666666668,4484.666666666667,0.0,72.66689814814815,16.590672739829543,0.0,0.0,0.0,68.585
12,2012-05-23,144.96083333333334,5294.333333333333,0.0,80.5337962962963,15.574870117945814,0.0,0.0,0.0,69.38
12,2012-05-24,125.90779166666665,3950.6666666666665,0.0,69.94877314814815,18.128724812619527,0.0,0.0,0.0,71.825
12,2012-05-25,116.82799999999999,3059.3333333333335,0.0,64.90444444444444,21.722268685988226,0.0,0.0,0.0,76.745
12,2012-05-26,152.534875,5135.666666666667,0.0,84.74159722222223,16.89496749448303,0.0,0.0,0.0,73.835
12,2012-05-27,138.923375,5151.333333333333,0.0,77.17965277777778,15.340542218034168,0.0,0.0,0.0,70.82000000000001
12,2012-05-28,153.85241666666667,4613.333333333333,0.0,85.47356481481482,18.970314237114643,0.0,0.0,0.0,75.7625
12,2012-05-29,116.78116666666666,3358.0,0.0,64.87842592592592,19.78231694626431,0.0,0.0,0.0,77.78749999999998
12,2012-05-30,149.49291666666667,5239.333333333333,0.0,83.05162037037037,16.230414956843532,0.0,0.0,0.0,68.74249999999999
12,2012-05-31,153.28779166666666,5796.0,0.0,85.15988425925927,15.044031313501648,0.0,0.0,0.0,60.85249999999999
12,2012-06-01,138.62550000000002,6112.333333333333,0.0,77.01416666666667,12.900933399683701,0.0,0.0,0.0,57.98750000000001
12,2012-06-02,156.42408333333333,4862.0,0.0,86.90226851851851,18.300952845765345,0.0,0.0,0.0,61.15250000000001
12,2012-06-03,151.12370833333333,5154.666666666667,0.0,83.95761574074075,16.67696639102647,0.0,0.0,0.0,59.99000000000001
12,2012-06-04,146.529,5751.0,0.0,81.405,14.4932323943662,0.0,0.0,0.0,56.2175
12,2012-06-05,149.1165,6115.333333333333,0.0,82.8425,13.870451719720919,0.0,0.0,0.0,58.505
12,2012-06-06,153.22508333333334,5523.666666666667,0.0,85.1250462962963,15.779289403677105,0.0,0.0,0.0,60.71
12,2012-06-07,154.7775,5413.666666666667,0.0,85.9875,16.263025906655994,0.0,0.0,0.0,63.589999999999996
12,2012-06-08,157.75695833333333,4786.0,0.0,87.64275462962962,18.749982546025446,0.0,0.0,0.0,68.675
12,2012-06-09,158.054875,5207.333333333333,0.0,87.80826388888889,17.26543619174882,0.0,0.0,0.0,64.835
12,2012-06-10,152.362625,5233.333333333333,0.0,84.64590277777778,16.560943921178342,0.0,0.0,0.0,73.68500000000002
12,2012-06-11,151.1865,4686.333333333333,0.0,83.9925,18.35121717405221,0.0,0.0,0.0,78.05749999999999
12,2012-06-12,152.049,6347.666666666667,0.0,84.47166666666666,13.625564170561361,0.0,0.0,0.0,69.875
12,2012-06-13,94.57579166666666,6007.0,0.0,52.542106481481476,8.95586196543847,0.0,0.0,0.0,61.955000000000005
12,2012-06-14,134.46979166666668,5110.0,0.0,74.70543981481482,14.968864936671016,0.0,0.0,0.0,64.43749999999999
12,2012-06-15,142.74970833333333,5998.666666666667,0.0,79.30539351851851,13.53647350915944,0.0,0.0,0.0,69.08
12,2012-06-16,94.54441666666666,4065.3333333333335,0.0,52.524675925925926,13.228931374357714,0.0,0.0,0.0,72.83749999999999
12,2012-06-17,151.01395833333333,5802.666666666667,0.0,83.89664351851852,14.803844203574984,0.0,0.0,0.0,74.675
12,2012-06-18,127.28770833333334,5448.0,0.0,70.71539351851852,13.290288440457253,0.0,0.0,0.0,70.09250000000002
12,2012-06-19,16.136333333333333,2499.6666666666665,0.0,8.964629629629629,3.672043316886696,0.0,0.0,0.0,75.6725
12,2012-06-20,0.015666666666666666,63.333333333333336,0.0,0.008703703703703703,0.14071140350877193,0.0,0.0,0.0,82.85391304347827
12,2012-06-21,2.7285833333333334,164.0,0.0,1.5158796296296297,9.464080199864497,0.0,0.0,0.0,83.6913043478261
12,2012-06-22,97.68083333333334,3377.0,0.0,54.26712962962963,16.453690858092326,0.0,0.0,0.0,74.4275
12,2012-06-23,151.98620833333334,5593.0,0.0,84.4367824074074,15.457683087241989,0.0,0.0,0.0,70.52000000000001
12,2012-06-24,155.31070833333334,5973.666666666667,0.0,86.28372685185185,14.789226258067814,0.0,0.0,0.0,69.545
12,2012-06-25,155.0285,5563.0,0.0,86.12694444444445,15.852126265803824,0.0,0.0,0.0,63.7775
12,2012-06-26,154.21304166666667,5258.0,0.0,85.67391203703704,16.68343829112252,0.0,0.0,0.0,65.3
12,2012-06-27,155.09129166666665,4347.333333333333,0.0,86.1618287037037,20.293152064803454,0.0,0.0,0.0,69.2975
12,2012-06-28,155.34212499999998,4239.333333333333,0.0,86.30118055555555,20.843791186703886,0.0,0.0,0.0,75.635
12,2012-06-29,151.46870833333332,3801.3333333333335,0.0,84.1492824074074,22.665849769452237,0.0,0.0,0.0,79.61749999999998
12,2012-06-30,145.07083333333333,3955.3333333333335,0.0,80.5949074074074,20.863254431428732,0.0,0.0,0.0,79.91749999999999
12,2012-07-01,139.20566666666667,4227.0,0.0,77.33648148148148,18.7331022921431,0.0,0.0,0.0,76.9925
12,2012-07-02,121.18745833333332,4683.0,0.0,67.32636574074074,14.720364271181815,0.0,0.0,0.0,75.29
12,2012-07-03,45.53945833333333,2817.0,0.0,25.299699074074073,9.195726617658659,0.0,0.0,0.0,76.28
12,2012-07-04,45.77466666666667,1813.6666666666667,0.0,25.430370370370376,14.356638240519516,0.0,0.0,0.0,82.21999999999998
12,2012-07-05,115.52645833333334,3124.6666666666665,0.0,64.18136574074074,21.031139443762893,0.0,0.0,0.0,74.63749999999999
12,2012-07-06,66.47441666666667,2315.3333333333335,0.0,36.93023148148148,16.331498998224397,0.0,0.0,0.0,77.915
12,2012-07-07,98.7315,3423.0,0.0,54.85083333333334,16.407177402862985,0.0,0.0,0.0,74.83999999999999
12,2012-07-08,151.76670833333333,4578.0,0.0,84.31483796296297,18.857571557509345,0.0,0.0,0.0,73.8275
12,2012-07-09,154.29141666666666,4739.0,0.0,85.71745370370371,18.519962196079813,0.0,0.0,0.0,71.5475
12,2012-07-10,156.53395833333335,5172.666666666667,0.0,86.96331018518518,17.21389353626971,0.0,0.0,0.0,71.51
12,2012-07-11,166.14654166666665,6461.666666666667,0.0,92.30363425925925,14.626209613317856,0.0,0.0,0.0,73.55749999999998
12,2012-07-12,97.24175000000001,3827.3333333333335,0.0,54.02319444444444,14.452451347761713,0.0,0.0,0.0,77.2025
12,2012-07-13,50.338,1374.3333333333333,0.0,27.96555555555556,20.834779772010677,0.0,0.0,0.0,79.4225
12,2012-07-14,65.04733333333333,1772.3333333333333,0.0,36.13740740740741,20.87704990282741,0.0,0.0,0.0,82.33999999999999
12,2012-07-15,99.782,3098.3333333333335,0.0,55.434444444444445,18.319309628832706,0.0,0.0,0.0,77.16499999999999
12,2012-07-16,149.10079166666665,4739.0,0.0,82.83377314814815,17.896919250134818,0.0,0.0,0.0,78.8375
12,2012-07-17,75.287375,2241.6666666666665,0.0,41.826319444444444,19.104521254646837,0.0,0.0,0.0,88.1975
12,2012-07-18,121.92454166666666,3791.6666666666665,0.0,67.73585648148148,18.29136091025641,0.0,0.0,0.0,78.25250000000001
12,2012-07-19,154.94991666666667,4555.666666666667,0.0,86.08328703703704,19.347481729104167,0.0,0.0,0.0,71.41250000000001
12,2012-07-20,154.793125,4743.666666666667,0.0,85.99618055555555,18.56190484242147,0.0,0.0,0.0,70.7
12,2012-07-21,155.279375,4436.0,0.0,86.26631944444443,19.911651144987978,0.0,0.0,0.0,73.81250000000001
12,2012-07-22,155.24808333333334,4265.333333333333,0.0,86.24893518518519,20.704193045352714,0.0,0.0,0.0,79.05499999999999
12,2012-07-23,90.52991666666667,2635.0,0.0,50.29439814814815,19.543238809825002,0.0,0.0,0.0,83.95250000000003
12,2012-07-24,101.44433333333335,3741.3333333333335,0.0,56.35796296296297,15.423623916013307,0.0,0.0,0.0,75.90499999999999
12,2012-07-25,55.136583333333334,3072.3333333333335,0.0,30.631435185185186,10.208373598604028,0.0,0.0,0.0,71.585
12,2012-07-26,121.61095833333333,3312.3333333333335,0.0,67.56164351851852,20.884482277934318,0.0,0.0,0.0,76.00249999999998
12,2012-07-27,160.501375,4480.0,0.0,89.16743055555555,20.379136639694938,0.0,0.0,0.0,74.96
12,2012-07-28,184.839125,5959.0,0.0,102.68840277777778,17.644345629160373,0.0,0.0,0.0,70.5425
12,2012-07-29,187.44233333333332,5676.0,0.0,104.13462962962963,18.784962522511943,0.0,0.0,0.0,74.6975
12,2012-07-30,187.25424999999998,5502.666666666667,0.0,104.03013888888889,19.35724361673128,0.0,0.0,0.0,74.795
12,2012-07-31,181.985125,5062.333333333333,0.0,101.10284722222222,20.448911293375915,0.0,0.0,0.0,77.87750000000001
12,2012-08-01,171.10204166666665,5202.333333333333,0.0,95.0566898148148,18.708632927799492,0.0,0.0,0.0,73.61
12,2012-08-02,159.905375,3629.3333333333335,0.0,88.83631944444444,25.062318372290594,0.0,0.0,0.0,77.21749999999999
12,2012-08-03,184.0865,4887.333333333333,0.0,102.27027777777778,21.42569992156595,0.0,0.0,0.0,80.465
12,2012-08-04,68.77954166666667,2418.3333333333335,0.0,38.21085648148148,16.17812375660464,0.0,0.0,0.0,84.0425
12,2012-08-05,0.0,13.0,0.0,0.0,0.0,0.0,0.0,0.0,80.705
12,2012-08-06,108.75204166666667,3670.6666666666665,0.0,60.417800925925924,16.853011179092505,0.0,0.0,0.0,70.9025
12,2012-08-07,76.62033333333333,2014.6666666666667,0.0,42.56685185185185,21.633454472755346,0.0,0.0,0.0,72.40999999999998
12,2012-08-08,103.92204166666666,2763.6666666666665,0.0,57.73446759259259,21.389815957564426,0.0,0.0,0.0,76.05499999999999
12,2012-08-09,123.3515,3821.0,0.0,68.52861111111112,18.363372132077117,0.0,0.0,0.0,76.08500000000001
12,2012-08-10,155.48329166666667,5082.666666666667,0.0,86.37960648148149,17.401117341891833,0.0,0.0,0.0,71.38250000000001
12,2012-08-11,131.913875,3641.6666666666665,0.0,73.28548611111111,20.605128392448513,0.0,0.0,0.0,75.45500000000001
12,2012-08-12,0.0,21.666666666666668,0.0,0.0,0.0,0.0,0.0,0.0,70.80500000000002
12,2012-08-13,113.78591666666667,2761.3333333333335,0.0,63.214398148148156,23.439843890833735,0.0,0.0,0.0,72.365
12,2012-08-14,154.84041666666667,4974.0,0.0,86.0224537037037,17.707758413193048,0.0,0.0,0.0,70.985
12,2012-08-15,149.39879166666665,5925.333333333333,0.0,82.9993287037037,14.34231761808993,0.0,0.0,0.0,71.39
12,2012-08-16,108.75204166666667,3000.6666666666665,0.0,60.417800925925924,20.616014119547508,0.0,0.0,0.0,71.71249999999999
12,2012-08-17,127.63266666666668,3602.6666666666665,0.0,70.90703703703704,20.15221555020972,0.0,0.0,0.0,72.065
12,2012-08-18,91.34533333333333,3189.3333333333335,0.0,50.74740740740741,16.291890816610923,0.0,0.0,0.0,65.24
12,2012-08-19,138.73516666666666,4306.333333333333,0.0,77.07509259259258,18.325842705833782,0.0,0.0,0.0,63.574999999999996
12,2012-08-20,56.485125000000004,1512.0,0.0,31.380625000000002,21.2504113343254,0.0,0.0,0.0,65.465
12,2012-08-21,96.583125,2322.6666666666665,0.0,53.657291666666666,23.65371739559414,0.0,0.0,0.0,66.58999999999999
12,2012-08-22,143.94154166666667,4709.0,0.0,79.96752314814816,17.3877143664024,0.0,0.0,0.0,68.6075
12,2012-08-23,77.43583333333333,2792.6666666666665,0.0,43.01990740740741,15.77276791398106,0.0,0.0,0.0,71.495
12,2012-08-24,83.3635,2291.3333333333335,0.0,46.31305555555556,20.695346632237417,0.0,0.0,0.0,73.445
12,2012-08-25,61.55029166666667,2559.3333333333335,0.0,34.19460648148148,13.68006938384562,0.0,0.0,0.0,75.4475
12,2012-08-26,0.0,129.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0,77.6675
12,2012-08-27,89.99679166666665,2222.0,0.0,49.99821759259259,23.039232670142013,0.0,0.0,0.0,75.21499999999999
12,2012-08-28,182.78483333333335,4556.666666666667,0.0,101.54712962962964,22.818018879541576,0.0,0.0,0.0,72.6275
12,2012-08-29,164.97058333333334,4744.333333333333,0.0,91.65032407407408,19.77954756258929,0.0,0.0,0.0,63.657500000000006
12,2012-08-30,154.166,4422.333333333333,0.0,85.64777777777778,19.829975050878115,0.0,0.0,0.0,67.8725
12,2012-08-31,155.749875,4039.6666666666665,0.0,86.52770833333334,21.93144332762604,0.0,0.0,0.0,79.00999999999999
12,2012-09-01,174.12866666666665,4602.666666666667,0.0,96.73814814814814,21.520174512359986,0.0,0.0,0.0,73.91000000000001
12,2012-09-02,135.88120833333332,5374.0,0.0,75.48956018518518,14.382910434240998,0.0,0.0,0.0,70.0775
12,2012-09-03,106.18012499999999,3348.0,0.0,58.98895833333333,18.040261182048987,0.0,0.0,0.0,70.0175
12,2012-09-04,115.93425,2993.3333333333335,0.0,64.40791666666667,22.031380581848552,0.0,0.0,0.0,74.63000000000001
12,2012-09-05,143.7535,3983.0,0.0,79.86305555555555,20.530198991547408,0.0,0.0,0.0,72.31249999999999
12,2012-09-06,83.72416666666668,2410.6666666666665,0.0,46.51342592592593,19.755985953632006,0.0,0.0,0.0,73.71499999999999
12,2012-09-07,188.41454166666665,5182.0,0.0,104.67474537037036,20.68245306536515,0.0,0.0,0.0,74.08250000000001
12,2012-09-08,163.4965,4963.0,0.0,90.8313888888889,18.739121314393177,0.0,0.0,0.0,70.24249999999999
12,2012-09-09,75.60095833333334,2969.0,0.0,42.00053240740741,14.48445440617866,0.0,0.0,0.0,61.865
12,2012-09-10,135.56745833333335,5144.333333333333,0.0,75.31525462962964,14.990336787781594,0.0,0.0,0.0,57.75499999999999
12,2012-09-11,179.44475,6667.666666666667,0.0,99.69152777777778,15.308826969704544,0.0,0.0,0.0,60.0725
12,2012-09-12,161.37954166666665,5811.666666666667,0.0,89.65530092592593,15.795479658971418,0.0,0.0,0.0,66.5825
12,2012-09-13,154.808875,5271.666666666667,0.0,86.00493055555556,16.70447961982295,0.0,0.0,0.0,70.77500000000002
12,2012-09-14,126.00179166666668,4184.666666666667,0.0,70.00099537037038,17.127772620612287,0.0,0.0,0.0,69.22999999999999
12,2012-09-15,174.64612499999998,5815.666666666667,0.0,97.02562499999999,17.082226876397087,0.0,0.0,0.0,60.237500000000004
12,2012-09-16,126.44083333333333,5153.0,0.0,70.24490740740741,13.957648106820193,0.0,0.0,0.0,59.105
12,2012-09-17,155.73416666666665,5600.0,0.0,86.51898148148149,15.819068774801586,0.0,0.0,0.0,64.7
12,2012-09-18,151.71966666666665,5595.666666666667,0.0,84.2887037037037,15.423221014276923,0.0,0.0,0.0,65.81
12,2012-09-19,152.55058333333332,7055.666666666667,0.0,84.75032407407407,12.298746655564479,0.0,0.0,0.0,53.61500000000001
12,2012-09-20,154.009,6748.666666666667,0.0,85.56055555555555,12.981149782673118,0.0,0.0,0.0,57.9275
12,2012-09-21,157.75695833333333,5320.666666666667,0.0,87.64275462962962,16.865821914286013,0.0,0.0,0.0,64.97749999999999
12,2012-09-22,141.25991666666667,5464.0,0.0,78.47773148148148,14.705957039511144,0.0,0.0,0.0,62.84
12,2012-09-23,0.21954166666666666,495.0,0.0,0.12196759259259259,0.2522881172839506,0.0,0.0,0.0,54.1325
12,2012-09-24,148.943875,4168.0,0.0,82.74659722222222,20.327313074816058,0.0,0.0,0.0,51.3725
12,2012-09-25,174.20704166666667,4780.333333333333,0.0,96.78168981481483,20.729678307242636,0.0,0.0,0.0,62.13499999999999
12,2012-09-26,156.67491666666666,4698.333333333333,0.0,87.04162037037037,18.968836132789402,0.0,0.0,0.0,63.68750000000001
12,2012-09-27,158.368625,6632.666666666667,0.0,87.98256944444445,13.582071492737965,0.0,0.0,0.0,57.995
12,2012-09-28,169.81616666666667,7096.333333333333,0.0,94.34231481481483,13.612254611145037,0.0,0.0,0.0,52.54999999999999
12,2012-09-29,171.05499999999998,6775.0,0.0,95.03055555555555,14.361887207872076,0.0,0.0,0.0,56.645
12,2012-09-30,170.05133333333333,6532.666666666667,0.0,94.47296296296295,14.80725585944144,0.0,0.0,0.0,53.48000000000001
12,2012-10-01,149.16354166666667,4726.0,0.0,82.86863425925927,17.953701781222083,0.0,0.0,0.0,58.7225
12,2012-10-02,173.4385,5375.0,0.0,96.35472222222224,18.35490234108527,0.0,0.0,0.0,60.2525
12,2012-10-03,167.27570833333334,5235.666666666667,0.0,92.93094907407408,18.17380761894909,0.0,0.0,0.0,63.987500000000004
12,2012-10-04,174.52066666666667,5085.0,0.0,96.95592592592592,19.522747798535995,0.0,0.0,0.0,65.54
12,2012-10-05,186.17208333333335,5276.0,0.0,103.4289351851852,20.07219233057451,0.0,0.0,0.0,64.13
12,2012-10-06,184.07075,5321.666666666667,0.0,102.2615277777778,19.675335726589417,0.0,0.0,0.0,54.38750000000001
12,2012-10-07,15.807041666666668,680.3333333333334,0.0,8.781689814814815,13.21642165809244,0.0,0.0,0.0,48.56750000000002
12,2012-10-08,82.59504166666666,2769.6666666666665,0.0,45.88613425925926,16.963345601656837,0.0,0.0,0.0,47.62250000000001
12,2012-10-09,119.321375,4086.6666666666665,0.0,66.28965277777779,16.608640003058728,0.0,0.0,0.0,47.73500000000001
12,2012-10-10,154.73029166666666,5096.666666666667,0.0,85.96127314814815,17.269276829899717,0.0,0.0,0.0,52.302500000000016
12,2012-10-11,176.70029166666666,6291.666666666667,0.0,98.1668287037037,15.975578687637967,0.0,0.0,0.0,48.92000000000001
12,2012-10-12,186.313125,6678.333333333333,0.0,103.50729166666667,15.869395947716495,0.0,0.0,0.0,44.645
12,2012-10-13,180.71491666666668,7043.0,0.0,100.39717592592594,14.595579785681606,0.0,0.0,0.0,42.695
12,2012-10-14,155.18529166666667,4970.333333333333,0.0,86.21405092592593,17.760291075660025,0.0,0.0,0.0,60.56749999999999
12,2012-10-15,155.49908333333335,5097.333333333333,0.0,86.38837962962963,17.352810993220857,0.0,0.0,0.0,61.2575
12,2012-10-16,173.72083333333333,6823.0,0.0,96.51157407407408,14.48310137687886,0.0,0.0,0.0,46.4075
12,2012-10-17,195.64383333333333,7231.333333333333,0.0,108.69101851851852,15.38979448618666,0.0,0.0,0.0,50.404999999999994
12,2012-10-18,191.66062499999998,6435.0,0.0,106.47812499999998,16.94218371212121,0.0,0.0,0.0,57.66499999999999
12,2012-10-19,189.167375,6362.333333333333,0.0,105.0929861111111,16.912774424346413,0.0,0.0,0.0,56.71250000000001
12,2012-10-20,191.31570833333333,5467.666666666667,0.0,106.28650462962963,19.90369178021297,0.0,0.0,0.0,53.86249999999999
12,2012-10-21,88.507,2879.6666666666665,0.0,49.17055555555556,17.483180402824402,0.0,0.0,0.0,54.54499999999999
12,2012-10-22,144.06683333333334,5543.666666666667,0.0,80.03712962962962,14.782637910127669,0.0,0.0,0.0,53.36000000000001
12,2012-10-23,179.13104166666668,6812.0,0.0,99.51724537037038,14.958265932871731,0.0,0.0,0.0,49.804999999999986
12,2012-10-24,184.83933333333334,6869.666666666667,0.0,102.68851851851852,15.305367671082216,0.0,0.0,0.0,52.73749999999998
12,2012-10-25,140.20925,4025.6666666666665,0.0,77.89402777777778,19.81179805622257,0.0,0.0,0.0,60.5975
12,2012-10-26,41.8855,1315.0,0.0,23.26972222222222,18.11853124207858,0.0,0.0,0.0,63.1475
12,2012-10-27,114.94629166666665,3386.6666666666665,0.0,63.85905092592592,19.306677827673884,0.0,0.0,0.0,57.004999999999995
12,2012-10-28,7.684,414.6666666666667,0.0,4.268888888888888,10.540792604501608,0.0,0.0,0.0,47.73500000000001
12,2012-10-29,0.0,6.666666666666667,0.0,0.0,0.0,0.0,0.0,0.0,51.935
12,2012-10-30,28.58758333333333,1364.3333333333333,0.0,15.88199074074074,11.919059603795096,0.0,0.0,0.0,54.732499999999995
12,2012-10-31,145.493875,5751.666666666667,0.0,80.82993055555556,14.389179813822079,0.0,0.0,0.0,45.079999999999984
12,2012-11-01,178.83295833333332,5365.666666666667,0.0,99.35164351851851,18.958715499523723,0.0,0.0,0.0,45.10999999999999
12,2012-11-02,167.79325,5285.0,0.0,93.21847222222223,18.059866359192682,0.0,0.0,0.0,40.8125
12,2012-11-03,182.3457083333333,5011.0,0.0,101.30317129629628,20.699324903268362,0.0,0.0,0.0,40.26499999999999
12,2012-11-04,109.48883333333333,3542.0,0.0,60.82712962962963,17.58353981586047,0.0,0.0,0.0,38.44250000000002
12,2012-11-05,153.5385,5352.333333333333,0.0,85.29916666666666,16.31770880301426,0.0,0.0,0.0,36.155
12,2012-11-06,102.071625,4082.3333333333335,0.0,56.70645833333333,14.222685397444273,0.0,0.0,0.0,34.6175
12,2012-11-07,144.91375,4919.0,0.0,80.50763888888889,16.757831156400353,0.0,0.0,0.0,32.12
12,2012-11-08,175.77525,5626.0,0.0,97.65291666666666,17.772275395485245,0.0,0.0,0.0,33.717499999999994
12,2012-11-09,170.60020833333334,6030.666666666667,0.0,94.77789351851852,16.091601565378806,0.0,0.0,0.0,39.342499999999994
12,2012-11-10,170.81979166666667,7261.666666666667,0.0,94.89988425925927,13.380949023601865,0.0,0.0,0.0,47.66750000000001
12,2012-11-11,100.22116666666666,3888.3333333333335,0.0,55.67842592592592,14.661587733961992,0.0,0.0,0.0,59.3225
12,2012-11-12,70.096875,2211.3333333333335,0.0,38.942708333333336,18.031401445206512,0.0,0.0,0.0,62.405
12,2012-11-13,110.696375,3959.6666666666665,0.0,61.49798611111111,15.902295137427394,0.0,0.0,0.0,40.205000000000005
12,2012-11-14,153.50716666666668,5849.333333333333,0.0,85.28175925925926,14.928195801040955,0.0,0.0,0.0,37.6325
12,2012-11-15,92.83520833333334,4026.0,0.0,51.57511574074074,13.116681819906717,0.0,0.0,0.0,33.035
12,2012-11-16,109.26945833333333,4220.666666666667,0.0,60.705254629629636,14.726609591362608,0.0,0.0,0.0,34.83499999999999
12,2012-11-17,153.272125,5808.333333333333,0.0,85.15118055555556,15.010552729555238,0.0,0.0,0.0,35.26250000000001
12,2012-11-18,180.22883333333334,6294.333333333333,0.0,100.12712962962964,16.287692849829654,0.0,0.0,0.0,35.1275
12,2012-11-19,42.575583333333334,2098.0,0.0,23.65310185185185,11.543570536754581,0.0,0.0,0.0,36.8825
12,2012-11-20,119.023375,4595.333333333333,0.0,66.12409722222222,14.73330838803859,0.0,0.0,0.0,36.86750000000001
12,2012-11-21,80.82304166666667,4658.333333333333,0.0,44.901689814814816,9.869375356290995,0.0,0.0,0.0,40.25
12,2012-11-22,141.60504166666666,5639.0,0.0,78.6694675925926,14.284388698005953,0.0,0.0,0.0,40.099999999999994
12,2012-11-23,170.098375,5601.333333333333,0.0,94.49909722222222,17.27403457138181,0.0,0.0,0.0,46.61750000000001
12,2012-11-24,169.4085,7083.333333333333,0.0,94.11583333333333,13.604499070588236,0.0,0.0,0.0,34.8425
12,2012-11-25,151.34324999999998,7003.0,0.0,84.07958333333333,12.293172265457661,0.0,0.0,0.0,32.599999999999994
12,2012-11-26,83.89658333333334,3437.0,0.0,46.609212962962964,13.885124571654869,0.0,0.0,0.0,34.9475
12,2012-11-27,146.38791666666665,7318.666666666667,0.0,81.32662037037038,11.377800136257362,0.0,0.0,0.0,34.29500000000001
12,2012-11-28,145.69787499999998,6537.333333333333,0.0,80.94326388888888,12.677616953268405,0.0,0.0,0.0,34.355
12,2012-11-29,163.49645833333332,6774.333333333333,0.0,90.83136574074075,13.728618124579706,0.0,0.0,0.0,38.7725
12,2012-11-30,144.14541666666665,6531.666666666667,0.0,80.08078703703703,12.553414317002638,0.0,0.0,0.0,28.385000000000005
12,2012-12-01,174.17558333333332,7304.333333333333,0.0,96.76421296296296,13.564123258263741,0.0,0.0,0.0,32.53250000000001
12,2012-12-02,113.45645833333333,4988.0,0.0,63.03136574074074,12.938615754198967,0.0,0.0,0.0,48.462499999999984
12,2012-12-03,171.90179166666667,6546.0,0.0,95.50099537037036,14.937896296932818,0.0,0.0,0.0,44.78
12,2012-12-04,168.70275,4865.666666666667,0.0,93.72375,19.72263087449476,0.0,0.0,0.0,54.455000000000005
12,2012-12-05,162.0695,5998.0,0.0,90.03861111111111,15.370212390241193,0.0,0.0,0.0,38.464999999999996
12,2012-12-06,169.69070833333333,4708.666666666667,0.0,94.27261574074075,20.499588968627588,0.0,0.0,0.0,30.244999999999994
12,2012-12-07,171.9489583333333,6130.666666666667,0.0,95.52719907407406,15.954268018477237,0.0,0.0,0.0,37.714999999999996
12,2012-12-08,170.318,5432.666666666667,0.0,94.6211111111111,17.83333335378574,0.0,0.0,0.0,40.90250000000001
12,2012-12-09,178.89579166666667,5218.333333333333,0.0,99.38655092592592,19.500841167624824,0.0,0.0,0.0,38.72
12,2012-12-10,182.45554166666668,4606.333333333333,0.0,101.36418981481481,22.531325121511443,0.0,0.0,0.0,46.1975
12,2012-12-11,183.77270833333333,5511.0,0.0,102.09594907407407,18.968615905814634,0.0,0.0,0.0,32.9975
12,2012-12-12,181.67133333333334,6061.333333333333,0.0,100.92851851851852,17.049171267781198,0.0,0.0,0.0,35.78
12,2012-12-13,183.2709166666667,6430.0,0.0,101.81717592592594,16.21315807629169,0.0,0.0,0.0,37.7975
12,2012-12-14,170.97670833333333,6084.666666666667,0.0,94.98706018518519,15.983989962245717,0.0,0.0,0.0,36.425000000000004
12,2012-12-15,171.36866666666666,6145.0,0.0,95.20481481481481,15.863337654823251,0.0,0.0,0.0,37.25749999999999
12,2012-12-16,93.35266666666666,2963.6666666666665,0.0,51.86259259259259,17.91770618228171,0.0,0.0,0.0,37.79
12,2012-12-17,75.852,2684.6666666666665,0.0,42.14,16.07169580332754,0.0,0.0,0.0,39.995
12,2012-12-18,159.38791666666665,5113.0,0.0,88.54884259259259,17.732282403785558,0.0,0.0,0.0,40.6925
12,2012-12-19,165.91150000000002,5089.0,0.0,92.17305555555556,18.545095614724573,0.0,0.0,0.0,38.525000000000006
12,2012-12-20,168.01279166666666,5818.666666666667,0.0,93.34043981481481,16.42494437323365,0.0,0.0,0.0,32.87
12,2012-12-21,161.22266666666667,5906.0,0.0,89.56814814814815,15.528077698762088,0.0,0.0,0.0,36.267500000000005
12,2012-12-22,178.22141666666667,5596.666666666667,0.0,99.01189814814816,18.114046905400038,0.0,0.0,0.0,31.438823529411767
12,2012-12-23,182.92591666666667,6100.666666666667,0.0,101.62550925925926,17.056227559374204,0.0,0.0,0.0,32.96
12,2012-12-24,181.53033333333335,6988.0,0.0,100.85018518518518,14.776832371366789,0.0,0.0,0.0,31.03250000000001
12,2012-12-25,180.40120833333333,6429.333333333333,0.0,100.22289351851852,15.960942659727984,0.0,0.0,0.0,25.19130434782609
12,2012-12-26,176.04170833333333,5537.0,0.0,97.80094907407408,18.08531546991953,0.0,0.0,0.0,19.082857142857144
12,2012-12-27,179.22525,5870.333333333333,0.0,99.56958333333333,17.366866681335527,0.0,0.0,0.0,24.98
12,2012-12-28,178.2999166666667,6773.0,0.0,99.05550925925927,14.974595589924045,0.0,0.0,0.0,27.50750000000001
12,2012-12-29,174.3795,6937.0,0.0,96.87750000000001,14.299102241602998,0.0,0.0,0.0,27.19142857142857
12,2012-12-30,176.355375,6340.0,0.0,97.97520833333334,15.822841610804417,0.0,0.0,0.0,23.39
12,2012-12-31,179.3505,7013.666666666667,0.0,99.63916666666667,14.545963986977807,0.0,0.0,0.0,31.632499999999993
12,2013-01-01,180.49529166666665,6214.666666666667,0.0,100.27516203703703,16.52087616547772,0.0,0.0,0.0,25.31
12,2013-01-02,160.39154166666665,5613.666666666667,0.0,89.10641203703703,16.252488917176336,0.0,0.0,0.0,18.68
12,2013-01-03,172.591875,7438.666666666667,0.0,95.884375,13.198065723583973,0.0,0.0,0.0,12.1775
12,2013-01-04,178.50370833333332,6559.333333333333,0.0,99.16872685185186,15.48005784484365,0.0,0.0,0.0,31.782500000000002
12,2013-01-05,185.81141666666667,6814.0,0.0,103.22856481481482,15.511553788360565,0.0,0.0,0.0,32.165
12,2013-01-06,177.9862916666667,7254.666666666667,0.0,98.88127314814815,13.955780496653494,0.0,0.0,0.0,34.940000000000005
12,2013-01-07,177.892125,7642.0,0.0,98.82895833333333,13.24142507687778,0.0,0.0,0.0,26.284999999999997
12,2013-01-08,176.9355833333333,7636.0,0.0,98.29754629629629,13.18057329135382,0.0,0.0,0.0,24.05
12,2013-01-09,180.98149999999998,6844.666666666667,0.0,100.54527777777777,15.040660842992109,0.0,0.0,0.0,32.885
12,2013-01-10,181.18529166666667,6739.333333333333,0.0,100.65849537037037,15.292941944265836,0.0,0.0,0.0,35.652499999999996
12,2013-01-11,173.12495833333332,7863.333333333333,0.0,96.1805324074074,12.523855082485516,0.0,0.0,0.0,35.809999999999995
12,2013-01-12,177.42183333333332,6568.0,0.0,98.56768518518518,15.365933748646635,0.0,0.0,0.0,41.2325
12,2013-01-13,170.365125,5455.333333333333,0.0,94.64729166666666,17.764150422369546,0.0,0.0,0.0,49.82749999999999
12,2013-01-14,183.80429166666667,6198.0,0.0,102.11349537037037,16.868991272946467,0.0,0.0,0.0,40.010000000000005
12,2013-01-15,165.44104166666668,6978.666666666667,0.0,91.9116898148148,13.48515177704273,0.0,0.0,0.0,31.31
12,2013-01-16,187.31683333333334,8611.333333333334,0.0,104.06490740740742,12.37346814598333,0.0,0.0,0.0,31.317499999999995
12,2013-01-17,187.48933333333332,8072.666666666667,0.0,104.16074074074074,13.211270432460703,0.0,0.0,0.0,28.602499999999992
12,2013-01-18,182.894625,6975.333333333333,0.0,101.60812499999999,14.914922945737358,0.0,0.0,0.0,20.25909090909091
12,2013-01-19,172.10570833333335,4395.333333333333,0.0,95.61428240740742,22.273501537299662,0.0,0.0,0.0,41.32999999999999
12,2013-01-20,176.77883333333332,4718.0,0.0,98.21046296296296,21.31362717841835,0.0,0.0,0.0,34.992500000000014
12,2013-01-21,174.74008333333333,6117.333333333333,0.0,97.07782407407407,16.24858065651337,0.0,0.0,0.0,20.307826086956517
12,2013-01-22,191.66054166666666,5237.333333333333,0.0,106.47807870370372,20.816491494027918,0.0,0.0,0.0,12.882499999999999
12,2013-01-23,185.41937499999997,5342.0,0.0,103.01076388888887,19.74405113175465,0.0,0.0,0.0,3.6874999999999996
12,2013-01-24,189.41824999999997,8454.666666666666,0.0,105.23236111111109,12.744135137399462,0.0,0.0,0.0,3.935
12,2013-01-25,184.086375,7358.666666666667,0.0,102.27020833333333,14.230086924148397,0.0,0.0,0.0,10.422500000000001
12,2013-01-26,178.11179166666668,5783.333333333333,0.0,98.95099537037036,17.518603601104708,0.0,0.0,0.0,9.1625
12,2013-01-27,174.85008333333334,7116.666666666667,0.0,97.13893518518518,13.975722117486338,0.0,0.0,0.0,17.9
12,2013-01-28,166.178,7838.666666666667,0.0,92.32111111111111,12.059140882803195,0.0,0.0,0.0,25.444999999999997
12,2013-01-29,162.665375,7754.0,0.0,90.36965277777777,11.933129672319662,0.0,0.0,0.0,35.54
12,2013-01-30,147.3445,4320.666666666667,0.0,81.85805555555555,19.39850248804197,0.0,0.0,0.0,56.34499999999999
12,2013-01-31,163.716,6398.0,0.0,90.95333333333335,14.555660831509847,0.0,0.0,0.0,36.03499999999999
12,2013-02-01,135.05004166666666,4557.333333333333,0.0,75.02780092592593,16.856560569350986,0.0,0.0,0.0,21.14705882352941
12,2013-02-02,170.223875,4990.0,0.0,94.56881944444444,19.40461206997328,0.0,0.0,0.0,17.779999999999998
12,2013-02-03,28.415041666666667,1432.0,0.0,15.78613425925926,11.287306472105836,0.0,0.0,0.0,15.62
12,2013-02-04,0.0,11.333333333333334,0.0,0.0,0.0,0.0,0.0,0.0,18.02857142857143
12,2013-02-05,104.48658333333333,2337.3333333333335,0.0,58.048101851851854,25.428744218244915,0.0,0.0,0.0,17.5475
12,2013-02-06,173.21908333333332,4339.333333333333,0.0,96.23282407407407,22.706895506862292,0.0,0.0,0.0,22.7375
12,2013-02-07,166.19375,6986.666666666667,0.0,92.32986111111111,13.530994006440839,0.0,0.0,0.0,18.064999999999998
12,2013-02-08,162.21070833333332,6170.666666666667,0.0,90.11706018518518,14.953142489781401,0.0,0.0,0.0,25.171250000000004
12,2013-02-09,169.36137499999998,5742.0,0.0,94.08965277777777,16.77784665258911,0.0,0.0,0.0,16.407500000000002
12,2013-02-10,33.48025,1516.6666666666667,0.0,18.600138888888885,12.556933324175823,0.0,0.0,0.0,20.1275
12,2013-02-11,105.39616666666666,2848.0,0.0,58.553425925925914,21.050861237905742,0.0,0.0,0.0,37.73749999999999
12,2013-02-12,173.78354166666668,6234.0,0.0,96.54641203703704,15.857213873070616,0.0,0.0,0.0,34.25750000000001
12,2013-02-13,123.90050000000001,4909.333333333333,0.0,68.83361111111111,14.356070291281911,0.0,0.0,0.0,32.40500000000001
12,2013-02-14,82.56366666666666,1964.0,0.0,45.86870370370371,23.912915337180358,0.0,0.0,0.0,32.9
12,2013-02-15,178.9115416666667,5071.333333333333,0.0,99.39530092592594,20.067868138173175,0.0,0.0,0.0,36.845000000000006
12,2013-02-16,181.64016666666666,5586.666666666667,0.0,100.9112037037037,18.494567089299917,0.0,0.0,0.0,24.83
12,2013-02-17,186.18770833333335,6226.666666666667,0.0,103.43761574074075,17.00906446846003,0.0,0.0,0.0,15.282499999999997
12,2013-02-18,171.49416666666664,5819.333333333333,0.0,95.27453703703704,16.76336323843892,0.0,0.0,0.0,17.975
12,2013-02-19,89.73029166666667,3878.0,0.0,49.85016203703704,13.161831075224914,0.0,0.0,0.0,30.545
12,2013-02-20,101.14633333333335,2408.0,0.0,56.19240740740741,23.89344100682909,0.0,0.0,0.0,24.890000000000004
12,2013-02-21,180.04066666666665,4592.666666666667,0.0,100.02259259259259,22.29927403590265,0.0,0.0,0.0,17.822857142857146
12,2013-02-22,160.01520833333333,4388.666666666667,0.0,88.89733796296296,20.740236443933867,0.0,0.0,0.0,26.9675
12,2013-02-23,148.28545833333334,3800.0,0.0,82.38081018518518,22.197292512792398,0.0,0.0,0.0,35.149999999999984
12,2013-02-24,26.643083333333333,896.0,0.0,14.801712962962963,16.914591409350198,0.0,0.0,0.0,31.93142857142856
12,2013-02-25,126.61329166666667,3670.0,0.0,70.3407175925926,19.62448521609143,0.0,0.0,0.0,33.012499999999996
12,2013-02-26,167.35425,4738.666666666667,0.0,92.97458333333333,20.089337902715247,0.0,0.0,0.0,32.622499999999995
12,2013-02-27,198.74875,4112.0,0.0,110.41597222222224,27.493899308933205,0.0,0.0,0.0,36.335
12,2013-02-28,200.11308333333332,4138.666666666667,0.0,111.17393518518519,27.504266809627364,0.0,0.0,0.0,36.237500000000004
12,2013-03-01,196.631875,3838.0,0.0,109.23993055555556,29.142981994745526,0.0,0.0,0.0,32.23999999999999
12,2013-03-02,191.4725,3972.6666666666665,0.0,106.37361111111112,27.41633002601107,0.0,0.0,0.0,25.317500000000006
12,2013-03-03,199.90916666666666,3992.6666666666665,0.0,111.06064814814813,28.480964511326317,0.0,0.0,0.0,23.060000000000006
12,2013-03-04,197.47866666666667,3984.0,0.0,109.71037037037037,28.195895638107988,0.0,0.0,0.0,26.41250000000001
12,2013-03-05,195.345875,4034.6666666666665,0.0,108.52548611111112,27.541121586872112,0.0,0.0,0.0,28.5425
12,2013-03-06,200.30133333333333,4018.6666666666665,0.0,111.27851851851851,28.352208471577082,0.0,0.0,0.0,34.1675
12,2013-03-07,202.32416666666666,3931.3333333333335,0.0,112.40231481481482,29.274732102481487,0.0,0.0,0.0,35.5175
12,2013-03-08,206.1505,4064.0,0.0,114.52805555555557,28.85464470554462,0.0,0.0,0.0,31.962500000000002
12,2013-03-09,205.44483333333335,4110.666666666667,0.0,114.13601851851854,28.429420052167803,0.0,0.0,0.0,34.91272727272728
12,2013-03-10,197.14916666666667,1943.3333333333333,0.0,109.52731481481482,57.70755624642653,0.0,0.0,0.0,44.44999999999999
12,2013-03-11,194.797,2071.3333333333335,0.0,108.22055555555553,53.49550700032185,0.0,0.0,0.0,51.85999999999999
12,2013-03-12,187.47366666666667,1555.3333333333333,0.0,104.15203703703703,68.56489759251322,0.0,0.0,0.0,43.099999999999994
12,2013-03-13,194.15404166666667,6354.0,0.0,107.86335648148149,17.38138034330955,0.0,0.0,0.0,35.0075
12,2013-03-14,197.91758333333334,4090.6666666666665,0.0,109.95421296296297,27.521704364270967,0.0,0.0,0.0,25.459999999999997
12,2013-03-15,195.03216666666665,4365.333333333333,0.0,108.3512037037037,25.414049512573815,0.0,0.0,0.0,31.16
12,2013-03-16,192.69570833333333,4338.666666666667,0.0,107.0531712962963,25.263923345946015,0.0,0.0,0.0,25.805000000000003
12,2013-03-17,201.91637500000002,4390.666666666667,0.0,112.1757638888889,26.159299570110843,0.0,0.0,0.0,25.715
12,2013-03-18,196.78854166666667,4359.333333333333,0.0,109.3269675925926,25.678211221453335,0.0,0.0,0.0,26.06
12,2013-03-19,194.05991666666668,4358.0,0.0,107.81106481481481,25.32991034049768,0.0,0.0,0.0,31.46
12,2013-03-20,196.584625,4360.666666666667,0.0,109.21368055555556,25.64375955989145,0.0,0.0,0.0,30.11
12,2013-03-21,203.124,4472.666666666667,0.0,112.84666666666665,25.833291548665972,0.0,0.0,0.0,27.284
12,2013-03-22,204.01783333333333,4447.333333333333,0.0,113.34324074074074,26.094770842702243,0.0,0.0,0.0,29.127499999999994
12,2013-03-23,203.139625,4482.0,0.0,112.8553472222222,25.78147925498289,0.0,0.0,0.0,32.974999999999994
12,2013-03-24,199.34470833333333,4445.333333333333,0.0,110.74706018518519,25.508529151982103,0.0,0.0,0.0,33.7925
12,2013-03-25,194.35795833333336,4386.666666666667,0.0,107.97664351851853,25.203028563513175,0.0,0.0,0.0,35.74250000000001
12,2013-03-26,165.45670833333332,3698.0,0.0,91.92039351851852,25.450862878207438,0.0,0.0,0.0,37.6325
12,2013-03-27,169.67508333333333,3628.6666666666665,0.0,94.26393518518519,26.59843190412763,0.0,0.0,0.0,38.38999999999999
12,2013-03-28,204.033375,4432.0,0.0,113.351875,26.187045309679608,0.0,0.0,0.0,40.527499999999996
12,2013-03-29,200.034625,4376.666666666667,0.0,111.13034722222221,25.99840727817974,0.0,0.0,0.0,40.662499999999994
12,2013-03-30,175.28904166666666,4184.666666666667,0.0,97.38280092592592,23.827525060073814,0.0,0.0,0.0,41.254999999999995
12,2013-03-31,184.63525,4292.0,0.0,102.5751388888889,24.47033660492389,0.0,0.0,0.0,42.665
12,2013-04-01,163.81016666666667,3785.3333333333335,0.0,91.00564814814814,24.616242463602205,0.0,0.0,0.0,38.044999999999995
12,2013-04-02,197.76075,4313.333333333333,0.0,109.86708333333333,26.08027201506955,0.0,0.0,0.0,28.273999999999994
12,2013-04-03,201.25779166666666,4290.666666666667,0.0,111.80988425925926,26.681667299500205,0.0,0.0,0.0,30.1925
12,2013-04-04,209.17695833333335,4282.0,0.0,116.2094212962963,27.787675493992943,0.0,0.0,0.0,40.399999999999984
12,2013-04-05,208.33029166666665,4276.0,0.0,115.73905092592591,27.714035136355363,0.0,0.0,0.0,39.44
12,2013-04-06,211.92125,4419.333333333333,0.0,117.73402777777777,27.27738822786242,0.0,0.0,0.0,35.50999999999999
12,2013-04-07,200.23841666666667,4186.666666666667,0.0,111.24356481481482,27.20596003516454,0.0,0.0,0.0,51.365
12,2013-04-08,202.55933333333334,4272.0,0.0,112.53296296296296,26.97155917082813,0.0,0.0,0.0,48.84499999999999
12,2013-04-09,204.83320833333335,4366.666666666667,0.0,113.79622685185187,26.683043513040715,0.0,0.0,0.0,52.13
12,2013-04-10,205.2095833333333,4324.666666666667,0.0,114.00532407407407,26.99168752569241,0.0,0.0,0.0,47.5925
12,2013-04-11,207.12279166666667,4374.0,0.0,115.0682175925926,26.93606492753899,0.0,0.0,0.0,37.97750000000001
12,2013-04-12,205.42908333333332,4370.666666666667,0.0,114.1272685185185,26.736175313326214,0.0,0.0,0.0,37.82749999999999
12,2013-04-13,206.18175,4388.666666666667,0.0,114.54541666666667,26.724073855005315,0.0,0.0,0.0,42.89750000000001
12,2013-04-14,207.73420833333333,4363.333333333333,0.0,115.40789351851852,27.08162158295136,0.0,0.0,0.0,40.160000000000004
12,2013-04-15,206.6052083333333,4348.666666666667,0.0,114.78067129629628,27.025278861017426,0.0,0.0,0.0,51.185
12,2013-04-16,206.15041666666664,4412.666666666667,0.0,114.52800925925925,26.574685454121973,0.0,0.0,0.0,56.0825
12,2013-04-17,209.47491666666667,4504.0,0.0,116.3749537037037,26.455664986061773,0.0,0.0,0.0,46.9175
12,2013-04-18,201.75958333333332,4394.666666666667,0.0,112.08865740740738,26.115194854242517,0.0,0.0,0.0,57.3725
12,2013-04-19,203.68845833333333,4373.333333333333,0.0,113.16025462962965,26.49347211477388,0.0,0.0,0.0,61.51999999999999
12,2013-04-20,210.80795833333332,4470.666666666667,0.0,117.1155324074074,26.822530636432546,0.0,0.0,0.0,40.339999999999996
12,2013-04-21,214.41458333333333,4699.333333333333,0.0,119.11921296296295,25.95392867487114,0.0,0.0,0.0,37.04750000000001
12,2013-04-22,207.01291666666668,4507.333333333333,0.0,115.00717592592594,26.125391383794312,0.0,0.0,0.0,45.71
12,2013-04-23,206.464125,4463.333333333333,0.0,114.70229166666668,26.312996961351754,0.0,0.0,0.0,49.9175
12,2013-04-24,200.803,4226.0,0.0,111.55722222222222,27.028736354314564,0.0,0.0,0.0,55.415
12,2013-04-25,195.03220833333333,4113.333333333333,0.0,108.35122685185186,26.971026217247434,0.0,0.0,0.0,46.669999999999995
12,2013-04-26,180.96579166666666,3845.3333333333335,0.0,100.53655092592592,26.76994829049642,0.0,0.0,0.0,45.17750000000001
12,2013-04-27,200.34829166666668,4330.0,0.0,111.30460648148149,26.319812142353094,0.0,0.0,0.0,49.82749999999999
12,2013-04-28,197.212,4246.666666666667,0.0,109.5622222222222,26.416191365777074,0.0,0.0,0.0,58.887499999999996
12,2013-04-29,204.56658333333334,4259.333333333333,0.0,113.64810185185186,27.319836786534147,0.0,0.0,0.0,54.66499999999999
12,2013-04-30,204.99,4246.666666666667,0.0,113.88333333333334,27.458040423861853,0.0,0.0,0.0,61.04
12,2013-05-01,196.22400000000002,4258.666666666667,0.0,109.01333333333334,26.20978835316218,0.0,0.0,0.0,64.04
12,2013-05-02,198.99966666666668,4434.666666666667,0.0,110.55537037037038,25.525626215173382,0.0,0.0,0.0,64.7675
12,2013-05-03,199.548375,3962.6666666666665,0.0,110.86020833333335,28.64479323162012,0.0,0.0,0.0,63.755
12,2013-05-04,185.71725,4276.0,0.0,103.17625,24.705837786482697,0.0,0.0,0.0,61.74500000000001
12,2013-05-05,175.27333333333334,3543.3333333333335,0.0,97.37407407407407,28.137718093446225,0.0,0.0,0.0,63.5075
12,2013-05-06,166.63283333333334,4715.333333333333,0.0,92.5737962962963,20.10171992671662,0.0,0.0,0.0,63.110000000000014
12,2013-05-07,208.39291666666668,4976.0,0.0,115.7738425925926,23.822515560802966,0.0,0.0,0.0,67.1375
12,2013-05-08,208.51841666666667,4688.0,0.0,115.84356481481481,25.30124275040292,0.0,0.0,0.0,61.54249999999999
12,2013-05-09,205.13129166666667,4928.666666666667,0.0,113.9618287037037,23.674864684780648,0.0,0.0,0.0,61.1525
12,2013-05-10,201.05395833333333,4828.0,0.0,111.69664351851851,23.68810963102964,0.0,0.0,0.0,62.96
12,2013-05-11,200.09729166666668,4686.666666666667,0.0,111.16516203703704,24.28634624674016,0.0,0.0,0.0,57.13999999999999
12,2013-05-12,203.78258333333335,5195.333333333333,0.0,113.2125462962963,22.312009396787715,0.0,0.0,0.0,47.824999999999996
12,2013-05-13,199.01529166666668,5045.333333333333,0.0,110.56405092592594,22.437869663660585,0.0,0.0,0.0,43.32500000000001
12,2013-05-14,207.2168333333333,4304.0,0.0,115.12046296296296,27.386580396788517,0.0,0.0,0.0,45.91999999999999
12,2013-05-15,195.78491666666665,3732.6666666666665,0.0,108.76939814814814,29.836306509346905,0.0,0.0,0.0,56.044999999999995
12,2013-05-16,120.77979166666667,2366.6666666666665,0.0,67.09988425925927,29.029678095657278,0.0,0.0,0.0,63.650000000000006
12,2013-05-17,176.85729166666667,4229.333333333333,0.0,98.25405092592592,23.786803927267236,0.0,0.0,0.0,54.92260869565217
12,2013-05-18,205.9623333333333,4655.333333333333,0.0,114.4235185185185,25.166455809346505,0.0,0.0,0.0,58.45250000000001
12,2013-05-19,177.42179166666665,3864.6666666666665,0.0,98.56766203703702,26.114394296978322,0.0,0.0,0.0,62.32999999999999
12,2013-05-20,193.10333333333332,4391.333333333333,0.0,107.27962962962962,25.013726911593537,0.0,0.0,0.0,70.21999999999998
12,2013-05-21,189.51225,4346.0,0.0,105.28458333333333,24.80462146226415,0.0,0.0,0.0,72.6875
12,2013-05-22,195.51841666666667,4378.666666666667,0.0,108.6213425925926,25.399830849700567,0.0,0.0,0.0,73.84249999999999
12,2013-05-23,201.41466666666668,4752.0,0.0,111.89703703703704,24.11013809390198,0.0,0.0,0.0,69.96499999999999
12,2013-05-24,209.69454166666665,4965.333333333333,0.0,116.49696759259258,24.022807153206674,0.0,0.0,0.0,44.81000000000001
12,2013-05-25,208.51850000000002,4828.666666666667,0.0,115.84361111111112,24.564187508629022,0.0,0.0,0.0,49.4975
12,2013-05-26,208.079375,4739.333333333333,0.0,115.59965277777778,24.97450087477141,0.0,0.0,0.0,53.345000000000006
12,2013-05-27,210.41591666666667,4376.666666666667,0.0,116.89773148148149,27.347658933104846,0.0,0.0,0.0,57.23
12,2013-05-28,201.9790416666667,3944.0,0.0,112.2105787037037,29.130935987505634,0.0,0.0,0.0,55.5275
12,2013-05-29,163.29266666666666,3129.3333333333335,0.0,90.71814814814815,29.682460126402493,0.0,0.0,0.0,68.63000000000001
12,2013-05-30,170.47483333333335,4163.333333333333,0.0,94.70824074074075,23.291857732852947,0.0,0.0,0.0,75.2075
12,2013-05-31,133.35645833333334,3228.0,0.0,74.0869212962963,23.499875686269448,0.0,0.0,0.0,79.3775
12,2013-06-01,150.19854166666667,3582.6666666666665,0.0,83.44363425925926,23.847582001690235,0.0,0.0,0.0,77.465
12,2013-06-02,204.04908333333333,4698.666666666667,0.0,113.36060185185184,24.70273557805997,0.0,0.0,0.0,73.65499999999999
12,2013-06-03,204.66066666666666,5024.666666666667,0.0,113.70037037037038,23.16926016098359,0.0,0.0,0.0,56.8325
12,2013-06-04,211.73308333333333,5860.0,0.0,117.62949074074074,20.55304361253318,0.0,0.0,0.0,57.2525
12,2013-06-05,211.48216666666667,5205.333333333333,0.0,117.4900925925926,23.110547990309083,0.0,0.0,0.0,61.662500000000016
12,2013-06-06,197.50991666666667,5076.666666666667,0.0,109.7277314814815,22.13070734022762,0.0,0.0,0.0,56.892500000000005
12,2013-06-07,197.80783333333332,5162.0,0.0,109.89324074074074,21.797692598691288,0.0,0.0,0.0,59.03
12,2013-06-08,194.16966666666667,5255.333333333333,0.0,107.87203703703705,21.016778901856313,0.0,0.0,0.0,60.33200000000001
12,2013-06-09,191.39404166666668,4982.0,0.0,106.33002314814814,21.852932697990543,0.0,0.0,0.0,67.36
12,2013-06-10,184.13354166666667,4274.666666666667,0.0,102.29641203703703,24.502798569414118,0.0,0.0,0.0,62.59999999999999
12,2013-06-11,198.76445833333332,5091.333333333333,0.0,110.42469907407406,22.207119820992098,0.0,0.0,0.0,62.59250000000001
12,2013-06-12,197.85483333333332,4581.333333333333,0.0,109.91935185185184,24.56630333842646,0.0,0.0,0.0,63.904999999999994
12,2013-06-13,199.23495833333334,4310.666666666667,0.0,110.68608796296297,26.290941570973814,0.0,0.0,0.0,59.315000000000005
12,2013-06-14,202.84166666666667,4139.333333333333,0.0,112.68981481481481,27.874803041284157,0.0,0.0,0.0,62.75000000000001
12,2013-06-15,200.91283333333334,4071.3333333333335,0.0,111.61824074074076,28.070881781835055,0.0,0.0,0.0,64.33999999999999
12,2013-06-16,199.03091666666668,4092.6666666666665,0.0,110.57273148148148,27.662995544198292,0.0,0.0,0.0,65.99
12,2013-06-17,162.837875,4293.333333333333,0.0,90.4654861111111,21.57475416828416,0.0,0.0,0.0,70.31750000000001
12,2013-06-18,196.20833333333334,5089.333333333333,0.0,109.00462962962962,21.93014938651646,0.0,0.0,0.0,62.967499999999994
12,2013-06-19,181.73416666666665,5073.333333333333,0.0,100.96342592592593,20.376435966929478,0.0,0.0,0.0,59.352499999999985
12,2013-06-20,165.29983333333334,3034.0,0.0,91.83324074074073,30.99144864681755,0.0,0.0,0.0,62.9675
12,2013-06-21,170.16120833333335,2962.0,0.0,94.53400462962964,32.67838195147799,0.0,0.0,0.0,68.615
12,2013-06-22,171.5255,2922.6666666666665,0.0,95.29194444444444,33.38369819229014,0.0,0.0,0.0,77.2925
12,2013-06-23,160.04654166666668,3242.6666666666665,0.0,88.91474537037037,28.075598617821406,0.0,0.0,0.0,78.815
12,2013-06-24,168.01279166666666,4163.333333333333,0.0,93.34043981481481,22.955470694889243,0.0,0.0,0.0,78.13250000000001
12,2013-06-25,163.48083333333332,3906.6666666666665,0.0,90.82268518518518,23.803757856939704,0.0,0.0,0.0,76.3325
12,2013-06-26,163.26116666666667,4049.3333333333335,0.0,90.70064814814815,22.934242749149377,0.0,0.0,0.0,75.13250000000001
12,2013-06-27,151.48433333333332,3094.0,0.0,84.15796296296296,27.85046486030309,0.0,0.0,0.0,72.61250000000001
12,2013-06-28,160.31312499999999,3022.6666666666665,0.0,89.06284722222222,30.169204655105865,0.0,0.0,0.0,68.7875
12,2013-06-29,164.68829166666666,3276.0,0.0,91.49349537037037,28.595906565849273,0.0,0.0,0.0,69.26
12,2013-06-30,165.582125,3624.6666666666665,0.0,91.99006944444444,25.985460392909694,0.0,0.0,0.0,72.79999999999998
12,2013-07-01,172.96820833333334,3822.0,0.0,96.09344907407407,25.74308804472644,0.0,0.0,0.0,70.655
12,2013-07-02,156.40845833333333,4629.333333333333,0.0,86.89358796296295,19.218824463265648,0.0,0.0,0.0,74.51913043478261
12,2013-07-03,160.76795833333333,4008.6666666666665,0.0,89.3155324074074,22.813114992169744,0.0,0.0,0.0,77.75000000000001
12,2013-07-04,145.30583333333334,4232.666666666667,0.0,80.72546296296296,19.527831515461756,0.0,0.0,0.0,79.10000000000001
12,2013-07-05,77.45145833333333,2322.6666666666665,0.0,43.028587962962966,18.968271189126483,0.0,0.0,0.0,78.5975
12,2013-07-06,142.498875,4686.666666666667,0.0,79.16604166666666,17.295471563833566,0.0,0.0,0.0,79.1825
12,2013-07-07,52.78429166666667,1401.3333333333333,0.0,29.324606481481485,21.426354359934983,0.0,0.0,0.0,79.3625
12,2013-07-08,75.97745833333333,2082.6666666666665,0.0,42.209699074074074,20.751525711561037,0.0,0.0,0.0,75.7625
12,2013-07-09,70.89654166666666,1923.3333333333333,0.0,39.38696759259259,20.96792865756788,0.0,0.0,0.0,75.935
12,2013-07-10,171.50983333333332,3347.3333333333335,0.0,95.28324074074074,29.14574094635862,0.0,0.0,0.0,78.4475
12,2013-07-11,160.78354166666665,2673.3333333333335,0.0,89.32418981481482,34.21161020625519,0.0,0.0,0.0,71.97500000000001
12,2013-07-12,166.71116666666668,2162.6666666666665,0.0,92.61731481481482,43.849045301582414,0.0,0.0,0.0,70.88
12,2013-07-13,151.39020833333333,1846.6666666666667,0.0,84.1056712962963,46.63310298209987,0.0,0.0,0.0,72.4175
12,2013-07-14,157.66295833333334,1816.0,0.0,87.59053240740741,49.385432892039894,0.0,0.0,0.0,79.865
12,2013-07-15,158.32154166666666,1651.3333333333333,0.0,87.95641203703704,54.5368814804535,0.0,0.0,0.0,81.29
12,2013-07-16,153.9465,1506.6666666666667,0.0,85.52583333333334,58.121615542035386,0.0,0.0,0.0,80.78000000000002
12,2013-07-17,91.28266666666667,1488.0,0.0,50.7125925925926,34.895580346475505,0.0,0.0,0.0,81.875
