ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
12,2016-01-20,189.30445833333332,0.0,0.0,105.16914351851851,0.0,762.756875,27.0694583333333,55.2097083333333,23.037500000000005
12,2016-01-21,197.62362499999998,0.0,0.0,109.79090277777776,0.0,2108.78125,28.4757083333333,57.617125,19.9175
12,2016-01-22,191.92920833333335,0.0,0.0,106.62733796296297,0.0,3010.52539130435,35.8229583333333,56.4462083333333,12.327499999999999
12,2016-01-23,184.51579166666667,0.0,0.0,102.50877314814815,0.0,2640.20356521739,23.427125,54.7937916666667,12.807500000000003
12,2016-01-24,182.088875,0.0,0.0,101.1604861111111,0.0,941.8855,4.15625,53.5670416666667,17.855
12,2016-01-25,171.61362499999998,43.0,0.0,95.34090277777777,2270.22210125969,1320.35066666667,8.79854166666667,53.7680416666667,27.882500000000004
12,2016-01-26,173.14854166666666,209.66666666666666,2.5,96.19363425925926,469.75832488738735,2611.61454166667,28.6285,53.6385,38.5325
12,2016-01-27,182.679,0.0,0.0,101.48833333333333,0.0,3111.91445833333,36.0069166666667,54.9893333333333,30.957499999999992
12,2016-01-28,186.55441666666664,0.0,0.0,103.6413425925926,0.0,2902.4165,72.3335,54.7,30.724999999999994
12,2016-01-29,188.85954166666667,0.0,0.0,104.92196759259258,0.0,2724.80378947368,35.4855652173913,56.5470869565217,28.19749999999999
12,2016-01-30,193.164125,0.0,0.0,107.31340277777778,0.0,2461.80333333333,10.09725,57.5749583333333,31.97000000000001
12,2016-01-31,181.44608333333335,68.33333333333333,6.5,100.80337962962965,1510.428005894309,1667.03120833333,4.645875,55.4756666666667,45.237500000000004
12,2016-02-01,172.119375,119.66666666666667,70.5,95.62187499999999,818.166332694986,634.6665,2.0,53.579,43.05500000000001
12,2016-02-02,157.64333333333335,158.66666666666666,2.5,87.57962962962964,565.1645973389356,0.0,0.0,0.0,34.925000000000004
12,2016-02-03,155.79291666666668,1652.0,17.5,86.55162037037037,53.64419134214421,0.0,0.0,0.0,46.28
12,2016-02-04,129.626125,1842.6666666666667,0.0,72.01451388888889,40.01573486116136,0.0,0.0,0.0,38.8025
12,2016-02-05,178.12554166666666,1918.3333333333333,0.0,98.95863425925926,52.818633684477255,0.0,0.0,0.0,29.8175
12,2016-02-06,180.28179166666666,172.0,0.0,100.15655092592593,596.2226307735788,0.0,0.0,0.0,31.4975
12,2016-02-07,186.16033333333334,0.0,0.0,103.4224074074074,0.0,0.0,0.0,0.0,32.915
12,2016-02-08,188.83804166666667,1636.0,0.0,104.91002314814814,65.65854077102011,0.0,0.0,0.0,32.839999999999996
12,2016-02-09,187.39129166666666,504.6666666666667,0.0,104.10627314814813,211.21746316325405,0.0,0.0,0.0,27.365
12,2016-02-10,179.67791666666668,2345.0,0.0,99.82106481481482,43.584984334280975,0.0,0.0,0.0,26.750000000000004
12,2016-02-11,192.42708333333334,1674.6666666666667,0.0,106.90393518518519,65.36162772856953,1772.06517391304,8.77173913043478,56.6767391304348,12.529999999999996
12,2016-02-12,203.48262499999998,707.6666666666666,0.0,113.04590277777777,163.56245857866227,464.336791666667,4.875,59.595875,15.9425
12,2016-02-13,193.24845833333333,1473.3333333333333,0.0,107.36025462962961,74.61051903751884,372.40625,4.66666666666667,56.75275,1.1224999999999998
12,2016-02-14,193.1425833333333,358.3333333333333,0.0,107.30143518518518,306.6026218217054,136.684,1.6875,55.967125,-9.5875
12,2016-02-15,165.77420833333335,0.0,0.0,92.0967824074074,0.0,106.27425,1.3125,51.0184583333333,8.1725
12,2016-02-16,174.5187083333333,777.6666666666666,0.0,96.95483796296296,127.65374015037862,170.923541666667,1.52083333333333,53.8253333333333,28.865000000000006
12,2016-02-17,170.976625,204.0,0.0,94.9870138888889,476.75099765114385,115.013875,0.979166666666667,52.2179583333333,27.912499999999998
12,2016-02-18,186.92879166666668,0.0,0.0,103.84932870370372,0.0,22.1145,1.5,55.4945416666667,13.174999999999997
12,2016-02-19,177.40420833333334,0.0,0.0,98.55789351851853,0.0,8.45833333333333,1.6875,54.4445,22.5275
12,2016-02-20,176.796375,1428.3333333333333,0.0,98.22020833333333,70.40910476954492,9.25,1.70833333333333,55.6653333333333,43.4675
12,2016-02-21,91.86879166666667,504.0,0.0,51.038217592592595,103.68656943066578,8.9375,1.4375,56.1149166666667,36.417500000000004
12,2016-02-22,135.89095833333332,167.0,0.0,75.49497685185185,462.8701005904857,9.55904166666667,1.35416666666667,55.522625,24.4175
12,2016-02-23,167.39533333333333,496.3333333333333,0.0,92.99740740740741,191.84696865905528,9.326375,1.125,52.3364166666667,27.425
12,2016-02-24,182.00083333333336,3619.3333333333335,0.0,101.11157407407407,28.604201702277894,6.5,0.722208333333333,55.3826666666667,34.7825
12,2016-02-25,179.064375,2077.0,0.0,99.48020833333334,49.04082104597978,6.54166666666667,0.708333333333333,55.320875,35.9525
12,2016-02-26,160.44241666666667,397.6666666666667,0.0,89.13467592592592,229.5012439578094,5.33333333333333,0.6875,55.8634583333333,20.6
12,2016-02-27,183.51795833333333,1082.3333333333333,0.0,101.95442129629629,96.45007573016116,5.53125,0.604166666666667,56.598625,29.015
12,2016-02-28,138.80970833333333,2715.3333333333335,0.0,77.11650462962963,29.07915139587937,6.76041666666667,0.604166666666667,55.5219166666667,49.03999999999999
12,2016-02-29,89.91445833333334,2226.0,2056.0,49.952476851851856,22.976792923904362,7.6875,0.861125,57.7434166666667,44.779999999999994
12,2016-03-01,125.23533333333334,420.3333333333333,0.0,69.57518518518519,169.47985434840075,6.375,0.763875,57.3948333333333,26.105000000000008
12,2016-03-02,166.54266666666666,0.0,2.0,92.5237037037037,0.0,8.0,0.25,55.6415,25.564999999999998
12,2016-03-03,177.13750000000002,174.0,0.0,98.40972222222223,579.090313697318,0.0,0.0,0.0,18.065
12,2016-03-04,152.340875,19.666666666666668,0.0,84.63381944444444,4406.266155720339,0.0,0.0,0.0,23.614999999999995
12,2016-03-05,133.74466666666666,33.666666666666664,0.0,74.30259259259259,2259.7551848184817,0.0,0.0,0.0,23.007500000000004
12,2016-03-06,185.56245833333332,0.0,0.0,103.09025462962961,0.0,0.0,0.0,0.0,28.999999999999996
12,2016-03-07,180.48166666666668,1036.0,0.0,100.26759259259259,99.09651356713857,0.0,0.0,0.0,41.9075
12,2016-03-08,177.07670833333336,1688.0,0.0,98.37594907407409,59.67247290103344,0.0,0.0,0.0,46.52
12,2016-03-09,136.51037499999998,3933.6666666666665,0.0,75.83909722222222,19.740272429243287,0.0,0.0,0.0,64.03999999999999
12,2016-03-10,41.73858333333333,1229.6666666666667,901.0,23.188101851851854,19.307913379868076,0.0,0.0,0.0,55.7825
12,2016-03-11,86.25087500000001,862.6666666666666,4784.5,47.91715277777778,56.872920474304486,0.0,0.0,0.0,36.8225
12,2016-03-12,169.600625,2626.3333333333335,834.5,94.22256944444445,36.733527930257644,0.0,0.0,0.0,42.00956521739131
12,2016-03-13,179.83474999999999,3029.6666666666665,0.0,99.90819444444443,33.7647706980966,0.0,0.0,0.0,46.42249999999999
12,2016-03-14,184.64895833333333,5103.666666666667,3477.0,102.58275462962962,20.58020033935297,0.0,0.0,0.0,41.5475
12,2016-03-15,179.22320833333333,4305.666666666667,4324.0,99.56844907407407,23.677665481213385,0.0,0.0,0.0,44.734999999999985
12,2016-03-16,173.76208333333332,3817.3333333333335,0.0,96.53449074074074,25.89285672444406,4.45454545454545,7.65531818181818,54.8211818181818,47.7875
12,2016-03-17,177.44533333333334,2844.6666666666665,0.0,98.58074074074075,35.48282884149676,3873.73986666667,16.8229166666667,57.6110833333333,47.04500000000001
12,2016-03-18,179.411375,2489.6666666666665,3465.0,99.6729861111111,40.99149972385862,3641.01729166667,19.3506666666667,59.41525,36.274999999999984
12,2016-03-19,181.64208333333332,0.0,3178.5,100.91226851851852,0.0,3370.913125,11.9235833333333,59.5489166666667,27.507500000000004
12,2016-03-20,174.88920833333336,0.0,1382.5,97.16067129629631,0.0,3197.7985,11.15625,58.5166666666667,28.790000000000003
12,2016-03-21,174.56183333333334,1831.3333333333333,1551.5,96.97879629629631,54.22092620737775,3520.368125,349.486166666667,55.51425,32.21
12,2016-03-22,176.95129166666666,4639.333333333333,2477.0,98.30627314814815,21.696176119353836,2641.673625,1631.329875,49.1329166666667,39.85249999999999
12,2016-03-23,174.57558333333336,4282.0,5868.0,96.9864351851852,23.19112820787275,1764.84725,86.1771666666667,33.967375,41.232499999999995
12,2016-03-24,175.30466666666666,2199.6666666666665,5335.5,97.39148148148148,45.333749608526546,2911.343875,13.9965833333333,57.9468333333333,45.8825
12,2016-03-25,173.20741666666666,3542.3333333333335,2696.0,96.2263425925926,27.813913290831533,2822.63183333333,10.545125,58.3611666666667,42.275
12,2016-03-26,169.1105,752.3333333333334,3776.5,93.95027777777779,127.86312284005315,2842.36104166667,15.5520833333333,57.876375,37.31
12,2016-03-27,161.84995833333332,2865.0,3580.5,89.91664351851851,32.13460778311033,2778.19441666667,20.52775,56.622875,47.99749999999998
12,2016-03-28,159.27029166666668,2379.0,2951.5,88.48349537037036,38.08249302636496,2384.89579166667,14.21175,55.6757916666667,47.375
12,2016-03-29,162.6655,1377.3333333333333,1325.0,90.36972222222222,67.18022162391094,2314.65975,11.0382083333333,55.171625,35.57749999999999
12,2016-03-30,147.01904166666665,1563.3333333333333,3357.5,81.67724537037037,53.49424191986496,3146.02441666667,59.3055833333333,51.339625,46.1675
12,2016-03-31,153.11129166666666,4694.333333333333,2079.0,85.0618287037037,18.55317895541906,3322.08670833333,20.34375,55.6295833333333,60.44750000000002
12,2016-04-01,144.321875,5099.666666666667,0.0,80.17881944444444,16.098129269069876,3289.80204166667,46.4270416666667,55.873625,56.044999999999995
12,2016-04-02,164.57066666666665,4116.0,1778.5,91.42814814814815,22.743751430731024,3503.79508333333,33.9791666666667,53.4624583333333,40.002500000000005
12,2016-04-03,181.071625,2630.6666666666665,2807.5,100.59534722222223,39.153412070767864,3353.15275,25.6875,54.6253333333333,24.942500000000006
12,2016-04-04,175.83399999999997,949.3333333333334,126.0,97.68555555555555,105.35839922752808,3088.329875,22.0104583333333,56.3542083333333,24.792499999999993
12,2016-04-05,179.20562500000003,1591.6666666666667,0.0,99.55868055555557,64.04490032722514,3141.86458333333,22.7083333333333,54.7284166666667,21.3425
12,2016-04-06,177.44529166666666,2992.6666666666665,0.0,98.58071759259259,33.72804524717829,3133.3055,24.7812083333333,54.7131666666667,32.17249999999999
12,2016-04-07,175.99483333333333,5137.666666666667,0.0,97.77490740740741,19.4858355338567,2990.78120833333,19.8749583333333,56.02775,44.73500000000001
12,2016-04-08,181.836125,5215.333333333333,0.0,101.02006944444443,19.832758999904126,2862.96179166667,20.552125,56.550375,32.615
12,2016-04-09,186.419125,3934.0,0.0,103.56618055555555,26.955112422682596,2692.71870833333,23.3333333333333,58.1047916666667,29.66
12,2016-04-10,188.54791666666665,3018.6666666666665,0.0,104.74884259259258,35.529706249079794,2712.64233333333,32.3854166666667,58.1486666666667,31.617500000000007
12,2016-04-11,179.35441666666668,5380.0,0.0,99.6413425925926,18.9633402751962,2719.4375,29.6770833333333,57.1072916666667,45.92000000000001
12,2016-04-12,168.59308333333334,5148.333333333333,0.0,93.66282407407407,18.627652749001832,2681.63195833333,20.104125,56.3150416666667,40.14500000000001
12,2016-04-13,183.957,3299.0,0.0,102.19833333333332,31.718967414367988,2603.12854166667,14.392375,56.7909583333333,37.04
12,2016-04-14,180.05625,2942.6666666666665,0.0,100.03125000000001,34.805843976551884,2554.0,18.5556666666667,56.997,41.56249999999999
12,2016-04-15,184.85475,3570.6666666666665,0.0,102.69708333333334,29.44871460744959,0.0,0.0,0.0,47.675000000000004
12,2016-04-16,178.688125,2831.0,2698.5,99.27118055555556,35.90383672583304,0.0,0.0,0.0,52.61750000000001
12,2016-04-17,185.24300000000002,2057.3333333333335,3977.0,102.91277777777779,51.21794872002593,1757.40159090909,221.5795,24.7485454545455,55.385
12,2016-04-18,173.12895833333334,4066.0,6988.5,96.18275462962964,24.220738432188334,3794.35416666667,124.8855,55.5295,58.25749999999999
12,2016-04-19,175.70062499999997,3188.3333333333335,6466.5,97.61145833333332,31.346901888395184,3763.722,25.0,55.4833333333333,50.18
12,2016-04-20,188.90466666666669,0.0,6463.0,104.94703703703705,0.0,2502.14386363636,100.909090909091,46.5465909090909,50.375
12,2016-04-21,174.71275,2178.6666666666665,6309.5,97.06263888888888,45.616173175489585,3191.67358333333,26.7742916666667,57.7548333333333,58.5425
12,2016-04-22,160.57579166666667,5236.0,6207.0,89.20877314814814,17.444778996636533,3125.04866666667,14.2777916666667,56.2788333333333,61.7075
12,2016-04-23,105.35683333333333,3739.0,6064.5,58.531574074074065,16.02847785355561,2966.229125,8.18058333333333,54.5447916666667,46.13750000000001
12,2016-04-24,152.931,3284.0,6160.5,84.96166666666667,26.48972305115712,3337.36108333333,14.0069583333333,53.842375,43.970000000000006
12,2016-04-25,161.12075000000002,4116.333333333333,6087.5,89.51152777777777,22.265168019677706,3665.65275,19.961875,52.2902916666667,45.004999999999995
12,2016-04-26,176.39466666666667,5142.333333333333,6060.5,97.99703703703703,19.512380804217713,3300.1145,20.2360416666667,55.0895416666667,40.7075
12,2016-04-27,185.44679166666666,1052.3333333333333,5928.5,103.02599537037037,100.24230281253298,2511.52433333333,10.7707916666667,57.1315833333333,41.21
12,2016-04-28,174.37170833333334,1712.0,5885.5,96.8731712962963,57.937172949928616,2586.93066666667,10.9792083333333,59.8447916666667,43.61750000000001
12,2016-04-29,173.85416666666666,3983.0,5871.0,96.58564814814815,24.829034682121236,2693.17366666667,9.61458333333333,56.6197083333333,46.669999999999995
12,2016-04-30,120.67391666666667,2973.0,5849.5,67.04106481481482,23.088915662256603,2714.78820833333,7.802125,56.1929583333333,53.92249999999999
12,2016-05-01,40.89366666666667,1332.6666666666667,5860.0,22.718703703703703,17.45498803568451,2150.552125,1.72916666666667,46.1152083333333,47.907500000000006
12,2016-05-02,170.42779166666665,3619.3333333333335,5840.5,94.68210648148147,26.785322018711238,1881.06945833333,28.6944166666667,43.2538333333333,47.86249999999999
12,2016-05-03,181.02470833333334,2562.0,5836.0,100.56928240740741,40.19238417523202,1860.47225,5.579875,40.0725833333333,48.4175
12,2016-05-04,172.31341666666665,3140.6666666666665,5787.0,95.72967592592593,31.209174861140593,2823.92708333333,7.72920833333333,56.70925,51.949999999999996
12,2016-05-05,151.02570833333334,2860.3333333333335,5329.0,83.90317129629629,30.034421544206197,2310.36120833333,362.225708333333,50.4604166666667,53.6225
12,2016-05-06,162.26154166666666,2581.0,6550.0,90.14530092592594,35.76124510579447,1386.114625,443.680541666667,42.806875,54.379999999999995
12,2016-05-07,131.21195833333334,2601.0,6510.0,72.8955324074074,28.6957845566876,2363.06945833333,4.71529166666667,55.9340833333333,57.70999999999999
12,2016-05-08,172.73291666666668,3419.6666666666665,6556.5,95.96273148148148,28.732695417844496,2618.229125,5.64583333333333,54.323875,50.45000000000001
12,2016-05-09,184.85491666666667,3647.0,6595.5,102.69717592592593,28.832365898150687,2422.88541666667,4.91666666666667,57.1923333333333,47.787499999999994
12,2016-05-10,173.54841666666667,3285.6666666666665,6628.0,96.41578703703705,30.045690680903586,2205.045125,2.875,59.5162916666667,50.157500000000006
12,2016-05-11,158.396,3989.3333333333335,6601.0,87.99777777777777,22.585459057486627,2105.65970833333,3.51041666666667,57.4979166666667,56.690000000000005
12,2016-05-12,148.13637500000002,2981.3333333333335,6526.0,82.29798611111111,28.264168597663236,2001.979125,3.01041666666667,56.1110416666667,65.8925
12,2016-05-13,94.29358333333333,3161.6666666666665,4300.5,52.38532407407407,16.96489193024073,2259.85075,2.513875,55.9461666666667,64.6175
12,2016-05-14,43.69291666666667,864.6666666666666,2784.0,24.273842592592594,28.74401013556927,1986.22566666667,4.673625,51.2572916666667,55.24250000000001
12,2016-05-15,61.46404166666667,76.66666666666667,10584.0,34.14668981481481,456.03646567028983,1238.14941666667,2.19795833333333,41.1437083333333,41.6
12,2016-05-16,144.34141666666667,1512.6666666666667,10427.5,80.18967592592593,54.27911580909358,1623.03816666667,1.33333333333333,54.332625,47.495
12,2016-05-17,184.82341666666665,0.0,9979.0,102.67967592592593,0.0,1694.118,1.38541666666667,43.0725416666666,52.4375
12,2016-05-18,186.04258333333334,787.0,9742.0,103.35699074074074,134.46915224834112,1635.93408333333,4.62845833333333,42.3979166666667,50.00000000000001
12,2016-05-19,186.41520833333334,2007.3333333333333,9532.5,103.56400462962962,52.8258972136887,2198.329875,9.46875,58.2065416666667,54.0875
12,2016-05-20,188.7165,2797.0,9352.0,104.8425,38.37977681444405,2159.6875,13.6389583333333,59.4094166666667,58.48250000000001
12,2016-05-21,188.128375,2953.6666666666665,9143.0,104.5157638888889,36.230794711375694,1947.96875,8.58683333333333,59.627125,57.42500000000001
12,2016-05-22,172.732875,2971.3333333333335,9024.5,95.96270833333334,33.06805600039264,1836.878375,4.638875,56.3777083333333,59.615
12,2016-05-23,167.0915,3598.3333333333335,8903.0,92.82861111111112,26.414232955071792,2163.93395833333,5.39583333333333,55.2041666666667,64.13000000000001
12,2016-05-24,123.40633333333334,2620.0,8805.5,68.55907407407408,26.792990818490242,2297.81604166667,4.60070833333333,56.0993333333333,64.25
12,2016-05-25,182.51037499999998,3648.3333333333335,8714.5,101.39465277777776,28.456277289858377,2514.48620833333,10.4305416666667,57.0642083333333,68.0975
12,2016-05-26,189.661375,4681.666666666667,8816.0,105.36743055555556,23.044295937166247,2437.826375,6.423625,58.1365,72.425
12,2016-05-27,188.22254166666667,5075.333333333333,9000.5,104.5680787037037,21.095610623549632,2423.58333333333,11.861,58.1583333333333,74.89250000000001
12,2016-05-28,164.94704166666665,4838.0,8971.0,91.63724537037037,19.393835373030637,0.0,0.0,0.0,77.81000000000002
12,2016-05-29,97.58279166666667,3296.3333333333335,8933.5,54.21266203703704,16.83942097069134,0.0,0.0,0.0,73.0475
12,2016-05-30,52.72941666666667,2834.6666666666665,8897.5,29.294120370370376,10.581226427759487,0.0,0.0,0.0,73.3625
12,2016-05-31,172.45858333333334,4430.333333333333,8849.0,95.81032407407409,22.14284647192336,2258.50759090909,4.37877272727273,55.5026818181818,69.515
12,2016-06-01,163.50033333333332,2904.6666666666665,8836.0,90.83351851851852,32.01897163568204,1804.37154166667,1.68404166666667,55.3079583333333,65.2925
12,2016-06-02,180.26008333333334,5253.0,8756.5,100.14449074074075,19.519882746895952,2062.489625,3.33679166666667,57.2601666666667,70.55749999999998
12,2016-06-03,116.68683333333333,2962.0,8751.0,64.82601851851851,22.408967036161755,2014.743,2.53125,56.357,70.59499999999998
12,2016-06-04,101.13079166666667,3006.6666666666665,8761.5,56.183773148148155,19.13300398882114,2256.27425,2.5625,57.8850833333333,69.17
12,2016-06-05,181.75379166666667,5222.666666666667,8680.5,100.9743287037037,19.79594367367671,2182.052125,3.82291666666667,56.870625,68.05250000000001
12,2016-06-06,126.39770833333334,3522.0,8675.5,70.22094907407408,20.414318499984226,2042.51745833333,2.53125,57.838625,69.4925
12,2016-06-07,115.77333333333333,3341.3333333333335,9648.5,64.31851851851852,19.709416733173715,2065.21175,3.79166666666667,57.6163333333333,62.112500000000004
12,2016-06-08,187.88929166666665,2533.0,13069.0,104.38293981481482,42.194114518906,1972.34029166667,13.9930833333333,58.0350416666667,54.297499999999985
12,2016-06-09,181.44416666666666,1647.0,12309.5,100.8023148148148,62.66635709707886,1921.385375,12.0832916666667,58.481875,55.962500000000006
12,2016-06-10,197.6509583333333,3162.0,12217.0,109.80608796296296,35.55675315157425,1921.44104166667,7.454875,60.5573333333333,58.06249999999999
12,2016-06-11,101.58933333333333,1613.3333333333333,8558.5,56.43851851851851,35.81863581267217,1851.39579166667,3.5625,62.0267916666667,60.8675
12,2016-06-12,0.0,135.66666666666666,0.0,0.0,0.0,1846.57291666667,182.298625,61.9586666666667,60.56
12,2016-06-13,0.0,165.66666666666666,0.0,0.0,0.0,1891.91670833333,5.12845833333333,60.1757083333333,55.43000000000001
12,2016-06-14,0.0,159.66666666666666,0.0,0.0,0.0,1909.99995833333,1.204875,59.32075,58.17499999999999
12,2016-06-15,39.21575,1713.3333333333333,0.0,21.786527777777778,13.019781590466925,905.619071428571,0.898785714285714,27.8767857142857,65.0075
12,2016-06-16,86.98979166666668,3873.6666666666665,4850.0,48.32766203703704,12.774122664070791,506.413166666667,4.53470833333333,18.571875,71.375
12,2016-06-17,44.371125,1993.6666666666667,11864.5,24.650624999999998,12.659977397174385,1862.19791666667,12.125,58.6180833333333,70.58749999999999
12,2016-06-18,89.42441666666667,3359.3333333333335,4013.5,49.680231481481485,15.142167795362838,1850.24316666667,11.4271666666667,57.091,71.11250000000001
12,2016-06-19,116.36937499999999,4280.333333333333,5237.0,64.64965277777777,15.464865542987305,1924.44445833333,11.204875,60.2905833333333,73.6325
12,2016-06-20,116.165375,5245.666666666667,10272.0,64.53631944444444,12.596823564688314,1939.82641666667,8.69445833333333,62.6944166666667,77.97499999999998
12,2016-06-21,115.94200000000001,5102.666666666667,14271.5,64.41222222222223,12.924942709694278,1960.71516666667,7.80208333333333,61.6250416666667,68.06750000000001
12,2016-06-22,100.256625,4143.333333333333,4548.0,55.698125,13.764113480490748,1837.302,7.23958333333333,60.6592916666667,63.34249999999998
12,2016-06-23,115.95383333333332,3393.6666666666665,2795.0,64.41879629629629,19.43573485741414,1860.739625,6.35416666666667,60.5637916666667,63.942499999999995
12,2016-06-24,115.62441666666666,3374.3333333333335,4459.5,64.23578703703703,19.491560509894956,1766.06591666667,6.36458333333333,60.632,66.2975
12,2016-06-25,69.614625,2512.3333333333335,6053.5,38.674791666666664,15.761889022489054,1708.77766666667,5.16666666666667,59.3583333333333,71.0825
12,2016-06-26,0.0,98.33333333333333,0.0,0.0,0.0,1058.303,55.7348636363636,37.4215454545455,77.91499999999999
12,2016-06-27,10.295,582.3333333333334,1053.5,5.719444444444445,10.05633514596451,1769.66666666667,6.0,58.2553333333333,76.31000000000002
12,2016-06-28,0.0,109.66666666666667,900.0,0.0,0.0,1456.553,6.46218181818182,48.5226818181818,71.8325
12,2016-06-29,0.0,127.66666666666667,457.0,0.0,0.0,1828.389,9.80533333333333,59.125,67.4975
12,2016-06-30,0.0,129.66666666666666,1856.0,0.0,0.0,0.0,0.0,0.0,68.795
12,2016-07-01,80.93279166666666,2150.6666666666665,650.5,44.962662037037035,21.40604602900909,1267.19318181818,21.1212272727273,41.9893636363636,68.88499999999999
12,2016-07-02,0.0,132.66666666666666,0.0,0.0,0.0,1943.52420833333,7.24995833333333,58.8288333333333,66.6725
12,2016-07-03,0.0,144.0,0.0,0.0,0.0,2279.496625,10.0833333333333,59.3322916666667,69.38749999999999
12,2016-07-04,0.0,124.0,2573.5,0.0,0.0,2449.42020833333,246.784708333333,61.0260416666667,72.635
12,2016-07-05,0.0,140.33333333333334,982.5,0.0,0.0,2389.85066666667,32.361125,60.3992916666667,77.165
12,2016-07-06,0.0,139.0,0.0,0.0,0.0,2417.96516666667,34.1666666666667,61.0218333333333,79.0925
12,2016-07-07,0.0,135.66666666666666,0.0,0.0,0.0,2407.86466666667,61.7881666666667,60.3066666666667,77.915
12,2016-07-08,0.0,139.66666666666666,0.0,0.0,0.0,2372.78470833333,9.39925,60.9729583333333,73.44500000000001
12,2016-07-09,0.0,133.33333333333334,0.0,0.0,0.0,2682.52083333333,41.5937083333333,59.125,73.1975
12,2016-07-10,0.0,135.0,0.0,0.0,0.0,2518.69454166667,5.60416666666667,61.20975,65.41999999999999
12,2016-07-11,0.0,135.66666666666666,0.0,0.0,0.0,2455.34033333333,17.3854166666667,61.990375,67.15999999999998
12,2016-07-12,0.0,93.33333333333333,0.0,0.0,0.0,2577.09020833333,16.3540833333333,60.555875,73.3325
12,2016-07-13,0.0,0.0,0.0,0.0,0.0,2507.142375,12.2604166666667,59.307625,79.47500000000001
12,2016-07-14,0.0,0.0,0.0,0.0,0.0,2512.52433333333,10.8333333333333,59.13125,79.31750000000001
12,2016-07-15,0.0,0.3333333333333333,0.0,0.0,0.0,2440.8645,10.1979583333333,59.7486666666667,75.8825
12,2016-07-16,0.0,0.0,0.0,0.0,0.0,2485.07291666667,9.77075,60.6565416666667,70.06250000000001
12,2016-07-17,0.0,1.6666666666666667,0.0,0.0,0.0,2509.59716666667,9.65625,61.5090833333333,70.46000000000001
12,2016-07-18,0.0,0.0,0.0,0.0,0.0,2510.34725,10.1145833333333,61.882,76.3775
12,2016-07-19,0.0,0.0,0.0,0.0,0.0,2461.95491666667,9.66658333333333,61.116,68.8775
12,2016-07-20,0.0,0.3333333333333333,0.0,0.0,0.0,2262.34716666667,4.65625,61.50825,67.8275
12,2016-07-21,0.0,23.333333333333332,0.0,0.0,0.0,1914.645875,17.072875,62.008,74.50999999999999
12,2016-07-22,0.0,0.0,0.0,0.0,0.0,1991.64233333333,7.14583333333333,61.327375,83.4725
12,2016-07-23,0.0,0.0,0.0,0.0,0.0,2019.38195833333,4.46875,60.5110833333333,79.175
12,2016-07-24,0.0,0.0,0.0,0.0,0.0,2102.77779166667,3.27083333333333,60.4294166666667,74.8325
12,2016-07-25,0.0,1.0,0.0,0.0,0.0,2203.40966666667,3.4375,61.2725416666667,72.73250000000002
12,2016-07-26,0.0,2.6666666666666665,0.0,0.0,0.0,2607.364625,6.45833333333333,58.76875,73.70750000000001
12,2016-07-27,0.0,0.0,0.0,0.0,0.0,2574.61454166667,6.94791666666667,59.126,75.15500000000002
12,2016-07-28,0.0,0.0,0.0,0.0,0.0,2497.25,6.66666666666667,58.339,76.1675
12,2016-07-29,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0,74.705
12,2016-07-30,0.0,14.333333333333334,0.0,0.0,0.0,1978.697,2.26513636363636,58.9099545454545,69.5825
12,2016-07-31,0.0,82.66666666666667,0.0,0.0,0.0,2305.05908333333,589.267375,60.1964583333333,68.2025
12,2016-08-01,0.0,3.0,0.0,0.0,0.0,2487.8715,542.152791666667,57.481625,71.28500000000001
12,2016-08-02,15.658041666666668,550.0,0.0,8.698912037037038,16.19421097222222,2568.25345833333,56.125,56.516,72.15500000000002
12,2016-08-03,0.0,0.0,0.0,0.0,0.0,2329.048625,10.3367916666667,58.4434166666667,73.04
12,2016-08-04,0.0,0.0,0.0,0.0,0.0,2118.16320833333,6.677125,59.2645416666667,76.1075
12,2016-08-05,0.0,0.0,0.0,0.0,0.0,2056.71875,5.5,58.816625,79.96999999999998
12,2016-08-06,0.0,0.0,0.0,0.0,0.0,1984.392375,4.0625,58.4610416666667,75.425
12,2016-08-07,0.0,0.0,0.0,0.0,0.0,1741.14583333333,3.02083333333333,58.6844583333333,72.98
12,2016-08-08,0.0,0.0,3344.0,0.0,0.0,1324.26045833333,2.39583333333333,58.1260416666667,70.88
12,2016-08-09,0.0,0.0,9644.0,0.0,0.0,1615.46183333333,3.64583333333333,57.479625,74.33
12,2016-08-10,0.0,0.0,8631.5,0.0,0.0,2258.96170833333,2.41666666666667,55.293,78.43249999999999
12,2016-08-11,0.0,0.0,10274.0,0.0,0.0,2242.42004166667,512.229166666667,59.9455,80.9525
12,2016-08-12,17.84175,588.0,11580.0,9.912083333333333,17.26017368197279,2191.69441666667,7.01041666666667,58.7642083333333,79.87249999999996
12,2016-08-13,0.0,0.0,9534.5,0.0,0.0,2199.20841666667,8.79166666666667,58.7076666666667,79.415
12,2016-08-14,0.0,0.0,9255.5,0.0,0.0,2503.75341666667,7.97920833333333,57.8385833333333,76.2125
12,2016-08-15,0.0,0.0,9374.0,0.0,0.0,2572.697875,9.83333333333333,59.300625,72.395
12,2016-08-16,0.0,0.6666666666666666,9165.5,0.0,0.0,2612.79870833333,9.354125,59.7347916666667,75.1175
12,2016-08-17,0.0,0.0,9329.0,0.0,0.0,2613.28825,9.04166666666667,59.6482083333333,71.6525
12,2016-08-18,0.0,0.0,9372.0,0.0,0.0,2384.96533333333,6.208375,61.1867916666667,72.49249999999999
12,2016-08-19,0.0,0.3333333333333333,9408.0,0.0,0.0,2448.56591666667,6.11458333333333,60.3374166666667,73.18250000000002
12,2016-08-20,0.0,0.3333333333333333,9297.0,0.0,0.0,2538.798625,6.28129166666667,59.7548333333333,76.21999999999998
12,2016-08-21,0.0,0.3333333333333333,8782.5,0.0,0.0,2291.239625,5.51041666666667,59.2975416666667,72.1925
12,2016-08-22,0.0,17.666666666666668,8930.5,0.0,0.0,2382.06958333333,6.00004166666667,60.18325,64.59499999999998
12,2016-08-23,0.0,13.333333333333334,9321.5,0.0,0.0,2569.67366666667,5.13541666666667,60.8811666666667,66.6575
12,2016-08-24,0.0,4.666666666666667,6235.0,0.0,0.0,2515.288125,2.64583333333333,58.112875,73.28000000000002
12,2016-08-25,0.0,2.6666666666666665,0.0,0.0,0.0,2368.09379166667,10.0,60.0892083333333,76.385
12,2016-08-26,0.0,0.0,0.0,0.0,0.0,2553.62154166667,7.13541666666667,59.8137916666667,75.99499999999999
12,2016-08-27,0.0,0.0,6282.0,0.0,0.0,2447.36458333333,6.9375,59.8364583333333,72.7175
12,2016-08-28,0.0,0.0,1848.0,0.0,0.0,2603.579875,5.38541666666667,59.263875,77.2925
12,2016-08-29,0.0,0.0,0.0,0.0,0.0,2267.46525,4.01045833333333,59.3209166666667,71.8325
12,2016-08-30,0.0,0.0,0.0,0.0,0.0,1832.80208333333,4.72916666666667,60.6063333333333,68.99749999999999
12,2016-08-31,0.0,0.0,0.0,0.0,0.0,1923.77779166667,3.94791666666667,60.0892916666667,70.26499999999999
12,2016-09-01,0.0,0.0,0.0,0.0,0.0,1901.6945,4.33333333333333,59.3598333333333,66.82999999999998
12,2016-09-02,0.0,0.0,0.0,0.0,0.0,1510.76733333333,3.40625,60.8145416666667,63.830000000000005
12,2016-09-03,0.0,4.333333333333333,0.0,0.0,0.0,1061.61116666667,3.97916666666667,54.8437083333333,61.602499999999985
12,2016-09-04,0.0,0.0,0.0,0.0,0.0,925.583333333333,2.6875,59.4715833333333,65.2925
12,2016-09-05,0.0,0.0,0.0,0.0,0.0,521.493083333333,1.7465,34.958,68.70500000000001
12,2016-09-06,0.0,5.333333333333333,0.0,0.0,0.0,1.0,1.0,0.0,69.665
12,2016-09-07,0.0,36.666666666666664,6241.0,0.0,0.0,851.727272727273,43.5530454545455,42.7204545454545,73.11500000000001
12,2016-09-08,0.0,1.3333333333333333,14556.0,0.0,0.0,847.118041666667,3.22916666666667,60.1045416666667,76.8875
12,2016-09-09,0.0,0.0,14379.0,0.0,0.0,808.635375,1.95833333333333,60.5891666666667,75.8825
12,2016-09-10,0.0,0.0,14423.0,0.0,0.0,827.6145,1.95833333333333,60.4514166666667,76.3175
12,2016-09-11,0.0,0.0,5839.0,0.0,0.0,784.569375,1.77083333333333,61.082375,66.05750000000002
12,2016-09-12,0.0,0.0,9197.0,0.0,0.0,804.760458333334,1.875,60.2323333333333,62.5325
12,2016-09-13,0.0,0.0,2830.0,0.0,0.0,985.781333333333,2.27083333333333,59.7815833333333,67.67
12,2016-09-14,0.0,6.666666666666667,491.0,0.0,0.0,770.597208333333,1.81595833333333,57.103125,64.895
12,2016-09-15,0.0,2.3333333333333335,100.0,0.0,0.0,1156.64933333333,1.986125,57.4645833333333,56.419999999999995
12,2016-09-16,0.0,0.0,214.0,0.0,0.0,1185.75,2.66666666666667,58.9306666666667,61.535
12,2016-09-17,0.0,0.0,875.0,0.0,0.0,0.0,0.0,0.0,68.675
12,2016-09-18,0.0,0.0,803.0,0.0,0.0,0.0,0.0,0.0,71.36
12,2016-09-19,0.0,1.6666666666666667,563.0,0.0,0.0,0.0,0.0,0.0,69.37249999999999
12,2016-09-20,0.0,0.0,196.0,0.0,0.0,0.0,0.0,0.0,69.83
12,2016-09-21,0.0,0.0,284.0,0.0,0.0,0.0,0.0,0.0,65.885
12,2016-09-22,0.0,0.0,868.0,0.0,0.0,0.0,0.0,0.0,67.8275
12,2016-09-23,0.0,0.0,264.0,0.0,0.0,0.0,0.0,0.0,61.879999999999995
12,2016-09-24,0.0,0.0,128.0,0.0,0.0,0.0,0.0,0.0,53.3825
12,2016-09-25,0.0,0.0,18.0,0.0,0.0,0.0,0.0,0.0,51.2525
12,2016-09-26,0.0,0.0,272.0,0.0,0.0,0.0,0.0,0.0,56.67500000000001
12,2016-09-27,0.0,0.0,382.0,0.0,0.0,0.0,0.0,0.0,60.267500000000005
12,2016-09-28,0.0,0.0,425.0,0.0,0.0,0.0,0.0,0.0,57.5525
12,2016-09-29,0.0,0.0,866.0,0.0,0.0,0.0,0.0,0.0,57.1325
12,2016-09-30,0.0,0.0,686.0,0.0,0.0,0.0,0.0,0.0,54.45499999999999
12,2016-10-01,0.0,0.0,223.0,0.0,0.0,0.0,0.0,0.0,56.022500000000015
12,2016-10-02,0.0,0.0,570.0,0.0,0.0,0.0,0.0,0.0,59.779999999999994
12,2016-10-03,0.0,0.6666666666666666,44.0,0.0,0.0,289.170454545455,20.3712727272727,60.2340909090909,59.45750000000001
12,2016-10-04,0.0,0.0,242.0,0.0,0.0,216.64225,15.3541666666667,59.4792083333333,58.63999999999999
12,2016-10-05,0.0,25.0,574.0,0.0,0.0,635.526368421053,287.086791666667,56.9899166666667,58.4675
12,2016-10-06,0.0,0.0,358.0,0.0,0.0,390.399291666667,4.89583333333333,60.3388333333333,59.2475
12,2016-10-07,0.0,0.0,661.0,0.0,0.0,856.123333333333,0.729166666666667,60.9834583333333,63.1625
12,2016-10-08,0.0,24.333333333333332,1367.0,0.0,0.0,1388.91445833333,84.2582083333333,60.8037916666667,58.6925
12,2016-10-09,0.0,55.333333333333336,708.0,0.0,0.0,826.20652173913,298.274291666667,60.4687916666667,50.45749999999999
12,2016-10-10,0.0,0.0,254.0,0.0,0.0,108.546083333333,0.416666666666667,60.8312916666667,43.76000000000001
12,2016-10-11,0.0,0.0,58.0,0.0,0.0,652.354166666667,0.4375,61.3728333333333,48.012499999999996
12,2016-10-12,0.0,0.0,262.0,0.0,0.0,1085.50534782609,0.1875,59.9600833333334,59.330000000000005
12,2016-10-13,0.0,0.0,96.0,0.0,0.0,520.167772727273,0.416666666666667,60.9177916666667,53.49499999999998
12,2016-10-14,0.0,0.0,64.0,0.0,0.0,63.6875,0.479166666666667,61.2100416666667,44.51000000000001
12,2016-10-15,0.0,0.0,42.0,0.0,0.0,308.96875,0.333333333333333,60.9732083333333,50.915
12,2016-10-16,0.0,0.0,30.0,0.0,0.0,674.598782608696,0.333333333333333,60.679625,64.1525
12,2016-10-17,0.0,0.3333333333333333,38.0,0.0,0.0,1644.78146666667,577.534666666667,60.019375,63.9575
12,2016-10-18,0.0,13.333333333333334,16.0,0.0,0.0,2687.31825,635.961791666667,58.7430833333333,72.3875
12,2016-10-19,0.0,1.0,0.0,0.0,0.0,2095.71942105263,68.3507083333333,58.1393333333333,59.217499999999994
12,2016-10-20,0.0,18.0,24.0,0.0,0.0,816.619652173913,150.111125,59.5256666666667,51.62
12,2016-10-21,0.0,0.0,586.0,0.0,0.0,562.000041666667,27.517375,58.9309166666667,49.902499999999996
12,2016-10-22,0.0,0.0,571.0,0.0,0.0,391.423625,37.28125,57.45325,43.07749999999999
12,2016-10-23,0.0,0.0,35.0,0.0,0.0,417.076416666667,7.01395833333333,57.3249583333333,47.11249999999999
12,2016-10-24,0.0,6.0,4.0,0.0,0.0,6.889,0.333333333333333,53.7443333333333,46.047499999999985
12,2016-10-25,0.0,14.666666666666666,2.0,0.0,0.0,0.0,0.0,0.0,41.135
12,2016-10-26,0.0,12.666666666666666,0.0,0.0,0.0,0.0,0.0,0.0,35.915000000000006
12,2016-10-27,0.0,0.0,2.0,0.0,0.0,408.506904761905,12.2007727272727,59.9432727272727,34.849999999999994
12,2016-10-28,0.0,0.3333333333333333,23.0,0.0,0.0,785.777666666667,29.7776666666667,59.589,37.45250000000001
12,2016-10-29,0.0,0.0,3.0,0.0,0.0,1.18940909090909,0.386363636363636,0.025,50.34499999999999
12,2016-10-30,0.0,0.0,0.0,0.0,0.0,3.33333333333333,1.25695833333333,0.0,47.885
12,2016-10-31,0.0,0.0,0.0,0.0,0.0,4.16666666666667,0.895833333333333,0.0,38.72
12,2016-11-01,0.0,0.3333333333333333,0.0,0.0,0.0,4.29166666666667,0.972208333333333,0.00729166666666667,44.6975
12,2016-11-02,0.0,7.333333333333333,0.0,0.0,0.0,1.60557142857143,0.842047619047619,0.0,53.3225
12,2016-11-03,0.0,7.0,0.0,0.0,0.0,1.93054166666667,1.34029166666667,0.009375,52.19000000000002
12,2016-11-04,0.0,0.0,0.0,0.0,0.0,2.25,1.048625,0.0,43.63999999999999
12,2016-11-05,0.0,0.0,0.0,0.0,0.0,3.4375,0.909708333333333,0.0,49.625
12,2016-11-06,0.0,18.666666666666668,0.0,0.0,0.0,2.91666666666667,0.708333333333333,0.0,42.747499999999995
12,2016-11-07,0.0,31.666666666666668,0.0,0.0,0.0,4.0625,1.1875,0.0,40.3175
12,2016-11-08,0.0,7.666666666666667,0.0,0.0,0.0,3.6875,0.798625,0.00625,45.43739130434783
12,2016-11-09,0.0,23.333333333333332,0.0,0.0,0.0,3.29166666666667,1.11804166666667,0.0,44.77250000000001
12,2016-11-10,0.0,0.0,0.0,0.0,0.0,2.33333333333333,0.333333333333333,0.0,43.98500000000001
12,2016-11-11,0.0,3.6666666666666665,0.0,0.0,0.0,0.0,0.0,0.0,45.379999999999995
12,2016-11-12,0.0,21.0,0.0,0.0,0.0,0.0,0.0,0.0,37.45999999999999
12,2016-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.362500000000004
12,2016-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.1325
12,2016-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.3775
12,2016-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.945
12,2016-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.120000000000005
12,2016-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.375
12,2016-11-19,0.0,49.0,0.0,0.0,0.0,0.0,0.0,0.0,45.62521739130434
12,2016-11-20,0.0,51.333333333333336,0.0,0.0,0.0,0.0,0.0,0.0,31.48249999999999
12,2016-11-21,0.0,5.333333333333333,0.0,0.0,0.0,3.029,1.73186956521739,0.0,27.687500000000014
12,2016-11-22,0.0,0.0,0.0,0.0,0.0,7.34375,2.41666666666667,0.0,30.605000000000004
12,2016-11-23,0.0,0.0,0.0,0.0,0.0,6.1875,2.0625,0.0,29.60000000000002
12,2016-11-24,0.0,0.6666666666666666,0.0,0.0,0.0,6.48958333333333,1.42708333333333,0.0,32.12750000000001
12,2016-11-25,0.0,0.3333333333333333,0.0,0.0,0.0,3.41666666666667,1.08333333333333,0.00208333333333333,37.5875
12,2016-11-26,0.0,0.0,0.0,0.0,0.0,4.82291666666667,1.78125,0.0,37.42249999999999
12,2016-11-27,0.0,0.0,0.0,0.0,0.0,5.22916666666667,1.8125,0.0,34.8725
12,2016-11-28,0.0,0.0,0.0,0.0,0.0,4.97916666666667,1.39583333333333,0.0,37.085
12,2016-11-29,0.0,0.6666666666666666,0.0,0.0,0.0,2.37154166666667,0.736125,0.0,46.5725
12,2016-11-30,0.0,0.0,0.0,0.0,0.0,1429.83755,944.197833333333,28.1524166666667,46.46
12,2016-12-01,0.0,0.0,0.0,0.0,0.0,3824.69442857143,875.427,58.6905833333333,43.5425
12,2016-12-02,0.0,0.0,0.0,0.0,0.0,3711.95825,74.7429583333333,55.7978333333333,39.845000000000006
12,2016-12-03,0.0,0.0,0.0,0.0,0.0,3814.04516666667,44.9929583333333,56.0010833333333,35.70499999999999
12,2016-12-04,0.0,0.0,0.0,0.0,0.0,422.975708333333,28.16325,55.5017916666667,32.00750000000001
12,2016-12-05,0.0,0.0,0.0,0.0,0.0,2015.19795833333,13.97225,51.9034583333333,36.275
12,2016-12-06,0.0,0.0,0.0,0.0,0.0,3598.239625,16.0625416666667,55.2837083333333,35.795
12,2016-12-07,0.0,0.0,0.0,0.0,0.0,3589.09029166667,16.2778333333333,54.9565416666667,36.035000000000004
12,2016-12-08,0.0,0.0,0.0,0.0,0.0,2374.08679166667,12.3194166666667,54.14725,33.275
12,2016-12-09,0.6625833333333333,152.66666666666666,0.0,0.36810185185185185,2.468773926491994,1617.53816666667,10.8263333333333,45.688125,25.872500000000002
12,2016-12-10,0.0,0.0,0.0,0.0,0.0,2352.243125,11.2639166666667,53.5981666666667,21.7025
12,2016-12-11,0.0,0.0,0.0,0.0,0.0,2009.16666666667,7.24304166666667,54.65375,24.710000000000004
12,2016-12-12,0.0,0.0,0.0,0.0,0.0,1120.86454166667,10.5277916666667,56.4707916666667,33.45500000000001
12,2016-12-13,0.0,0.0,0.0,0.0,0.0,257.614583333333,6.347125,56.758125,32.255
12,2016-12-14,0.0,0.0,0.0,0.0,0.0,2.75,0.0,56.0,25.58
12,2016-12-15,72.66470833333334,644.0,0.0,40.36928240740741,64.18339791451,0.0,0.0,0.0,14.884999999999996
12,2016-12-16,176.58283333333335,42.0,0.0,98.10157407407408,2391.576230820106,0.0,0.0,0.0,10.565
12,2016-12-17,165.44508333333332,0.0,0.0,91.91393518518518,0.0,0.0,0.0,0.0,24.650000000000002
12,2016-12-18,167.565875,0.0,0.0,93.09215277777778,0.0,0.0,0.0,0.0,28.917499999999993
12,2016-12-19,169.400625,0.0,0.0,94.11145833333333,0.0,1.0,1.0,0.0,15.770000000000001
12,2016-12-20,160.32883333333334,0.0,0.0,89.07157407407406,0.0,8.107625,855.006916666667,27.6677083333333,20.99
12,2016-12-21,169.36529166666665,1539.6666666666667,0.0,94.0918287037037,62.57239017734718,311.385333333333,786.465291666667,59.5340416666667,30.694999999999993
12,2016-12-22,159.79954166666667,5838.0,0.0,88.77752314814813,15.570281937545202,4.10416666666667,42.7639583333333,59.8663333333333,32.62250000000001
12,2016-12-23,152.11166666666665,4048.0,0.0,84.50648148148147,21.37504604468599,880.885416666667,22.3576666666667,56.872125,35.4875
12,2016-12-24,166.10741666666667,3265.0,0.0,92.28189814814814,28.939490203335033,858.239583333333,10.434,53.8451666666667,38.04499999999999
12,2016-12-25,176.778875,4977.666666666667,0.0,98.21048611111112,20.201777954027992,2.85416666666667,6.635375,52.251,31.759999999999994
12,2016-12-26,148.33629166666665,3257.6666666666665,0.0,82.40905092592592,25.90155343591186,67.0,12.6493333333333,51.41425,33.68
12,2016-12-27,62.150125,1671.3333333333333,0.0,34.52784722222223,21.15261035351017,506.6875,15.864625,51.6712083333333,39.290000000000006
12,2016-12-28,0.0,241.33333333333334,0.0,0.0,0.0,1774.46529166667,469.934083333333,54.5533333333333,30.214999999999993
12,2016-12-29,0.0,213.66666666666666,0.0,0.0,0.0,2769.14233333333,1239.868125,57.7059583333333,31.834999999999997
12,2016-12-30,0.0,210.33333333333334,0.0,0.0,0.0,2645.257,2033.08333333333,62.74275,29.164999999999996
12,2016-12-31,0.0,212.33333333333334,0.0,0.0,0.0,2548.25345833333,1977.66320833333,64.976,30.702499999999997
12,2017-01-01,0.0,213.0,0.0,0.0,0.0,2615.691,2036.86116666667,63.7193333333333,32.93749999999999
12,2017-01-02,2.0935,476.6666666666667,0.0,1.1630555555555555,2.4982921328671326,2584.03125,2003.17358333333,64.3240416666667,27.500000000000004
12,2017-01-03,0.0,202.33333333333334,0.0,0.0,0.0,2497.97558333333,1961.354125,64.5145833333333,35.2925
12,2017-01-04,0.0,173.0,0.0,0.0,0.0,1105.986125,744.902791666667,58.0955416666667,33.45499999999999
12,2017-01-05,0.0,171.0,0.0,0.0,0.0,857.395791666667,375.8125,55.6801666666667,21.192499999999995
12,2017-01-06,0.0,177.66666666666666,0.0,0.0,0.0,1288.757,1698.78125,60.861875,16.092499999999998
12,2017-01-07,0.0,176.0,0.0,0.0,0.0,1233.22920833333,942.374958333333,55.0079583333333,15.207500000000001
12,2017-01-08,0.0,180.66666666666666,0.0,0.0,0.0,322.25,251.413166666667,60.11525,13.46
12,2017-01-09,0.0,184.33333333333334,0.0,0.0,0.0,599.864625,386.520875,60.945125,14.870000000000003
12,2017-01-10,0.0,181.0,0.0,0.0,0.0,19.1666666666667,516.850708333333,62.4076666666667,23.495
12,2017-01-11,64.91791666666667,762.6666666666666,0.0,36.06550925925926,48.41889195439977,1595.52783333333,845.593791666667,64.2277916666666,43.08499999999999
12,2017-01-12,116.08704166666666,2997.6666666666665,0.0,64.49280092592592,22.028526254216242,2122.90279166667,381.583375,61.424375,47.50999999999999
12,2017-01-13,0.0,188.66666666666666,0.0,0.0,0.0,769.093666666667,5.44445833333333,61.7756666666667,29.33749999999999
12,2017-01-14,0.0,0.0,0.0,0.0,0.0,851.479166666667,5.89583333333333,60.4423333333333,20.000000000000004
12,2017-01-15,0.0,0.0,0.0,0.0,0.0,2.66666666666667,0.479166666666667,59.5535416666667,27.304999999999996
12,2017-01-16,0.0,0.0,0.0,0.0,0.0,1475.94104166667,4.12845833333333,58.8312916666667,28.812499999999996
12,2017-01-17,0.0,0.6666666666666666,0.0,0.0,0.0,884.277791666667,5.07983333333333,57.8920416666666,30.192500000000006
12,2017-01-18,0.0,0.0,0.0,0.0,0.0,2.75,3.07295833333333,57.58475,36.17750000000001
12,2017-01-19,0.0,0.0,0.0,0.0,0.0,1668.697875,5.6875,58.0934583333333,35.907500000000006
12,2017-01-20,0.0,0.0,0.0,0.0,0.0,2040.80558333333,475.857666666667,57.1867916666667,37.347500000000004
12,2017-01-21,0.0,0.0,0.0,0.0,0.0,2496.16329166667,1256.06945833333,60.6232083333333,42.74
12,2017-01-22,0.0,0.0,0.0,0.0,0.0,2303.44783333333,1109.552,60.0753333333333,42.0575
12,2017-01-23,0.0,0.0,0.0,0.0,0.0,1317.76041666667,456.510416666667,57.6492916666667,37.429999999999986
12,2017-01-24,0.0,0.3333333333333333,0.0,0.0,0.0,3.78125,12.3125,58.0902916666667,30.657500000000013
12,2017-01-25,0.0,0.0,0.0,0.0,0.0,57.2395833333333,42.3541666666667,56.95275,33.282500000000006
12,2017-01-26,0.0,0.0,0.0,0.0,0.0,952.781291666667,3.82291666666667,56.3169166666667,39.027499999999996
12,2017-01-27,0.0,0.3333333333333333,0.0,0.0,0.0,60.2708333333333,0.395833333333333,56.2695,33.785000000000004
12,2017-01-28,0.0,0.3333333333333333,0.0,0.0,0.0,3.10416666666667,1.15625,55.8377916666667,30.6425
12,2017-01-29,0.0,2.6666666666666665,0.0,0.0,0.0,783.538291666667,788.46875,58.6336666666667,29.615
12,2017-01-30,0.0,0.6666666666666666,0.0,0.0,0.0,1919.65975,8.33333333333333,56.9003333333333,20.2775
12,2017-01-31,0.0,0.0,0.0,0.0,0.0,72.4757083333333,54.798625,57.261125,18.9575
12,2017-02-01,0.0,3.6666666666666665,0.0,0.0,0.0,70.52425,134.784833333333,60.4344166666667,30.372500000000002
12,2017-02-02,0.0,0.0,0.0,0.0,0.0,2.92708333333333,0.114583333333333,60.409,25.489999999999995
12,2017-02-03,0.0,0.6666666666666666,0.0,0.0,0.0,2.5,0.125,60.879,19.932499999999997
12,2017-02-04,0.0,0.0,0.0,0.0,0.0,7.5905652173913,0.496391304347826,55.7993913043478,20.577499999999997
12,2017-02-05,0.0,0.0,0.0,0.0,0.0,7.55208333333333,0.239583333333333,56.9524583333333,27.3425
12,2017-02-06,0.0,0.0,0.0,0.0,0.0,6.79166666666667,0.1875,57.5087083333333,25.392499999999995
12,2017-02-07,0.0,0.0,0.0,0.0,0.0,6.45833333333333,0.125,57.1204583333333,32.629999999999995
12,2017-02-08,0.0,0.0,0.0,0.0,0.0,7.29166666666667,0.354166666666667,57.3624166666667,37.790000000000006
12,2017-02-09,0.0,1.3333333333333333,0.0,0.0,0.0,7.08333333333333,0.881958333333333,58.4104166666667,17.2025
12,2017-02-10,0.0,0.0,0.0,0.0,0.0,6.60416666666667,0.75,59.193,18.380000000000003
12,2017-02-11,0.0,0.0,0.0,0.0,0.0,5.89583333333333,0.263875,59.1295416666667,30.507500000000004
12,2017-02-12,0.0,0.0,0.0,0.0,0.0,8.0,0.0,58.979,29.660000000000007
12,2017-02-13,0.0,0.0,0.0,0.0,0.0,5.37682608695652,0.543478260869565,46.5705652173913,26.907499999999995
12,2017-02-14,0.0,0.6666666666666666,0.0,0.0,0.0,5.6875,0.208333333333333,57.820375,31.752499999999998
12,2017-02-15,0.0,0.0,0.0,0.0,0.0,5.60416666666667,0.291666666666667,57.3895833333333,33.43999999999999
12,2017-02-16,0.0,3.6666666666666665,0.0,0.0,0.0,6.14583333333333,0.625,59.6259583333333,22.58000000000001
12,2017-02-17,0.0,2.3333333333333335,0.0,0.0,0.0,5.04166666666667,0.354166666666667,61.1729583333333,23.5025
12,2017-02-18,0.0,0.0,0.0,0.0,0.0,4.83333333333333,0.25,60.3895,37.0925
12,2017-02-19,0.0,0.0,0.0,0.0,0.0,5.125,0.354166666666667,59.8729583333333,43.45249999999999
12,2017-02-20,0.0,0.0,0.0,0.0,0.0,4.97916666666667,0.145833333333333,59.1874166666667,31.8275
12,2017-02-21,0.0,0.0,0.0,0.0,0.0,2.0,1.5835,58.5165,36.214999999999996
12,2017-02-22,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0,46.45249999999999
12,2017-02-23,0.0,1.0,0.0,0.0,0.0,0.0,0.0,0.0,54.9125
12,2017-02-24,0.0,1.3333333333333333,0.0,0.0,0.0,0.0,0.0,0.0,52.20499999999999
12,2017-02-25,0.0,2.0,0.0,0.0,0.0,4.93478260869565,0.304347826086957,54.5837391304348,52.504999999999995
12,2017-02-26,0.0,7.0,0.0,0.0,0.0,5.60416666666667,0.666666666666667,59.0822083333333,30.702500000000004
12,2017-02-27,0.0,0.0,0.0,0.0,0.0,4.5,0.229166666666667,57.1708333333333,41.089999999999996
12,2017-02-28,0.0,3.0,0.0,0.0,0.0,4.3125,0.0625,59.1291666666667,46.287499999999994
12,2017-03-01,0.0,4.333333333333333,0.0,0.0,0.0,4.79166666666667,0.229166666666667,58.3948333333333,58.535
12,2017-03-02,117.78070833333334,3169.3333333333335,0.0,65.43372685185186,21.139333063823447,5.9375,0.75,60.25825,28.422500000000003
12,2017-03-03,184.35304166666666,2161.0,0.0,102.41835648148148,48.526679871073064,5.70833333333333,0.729166666666667,59.5514166666667,20.75
12,2017-03-04,147.685625,0.0,0.0,82.04756944444445,0.0,5.91666666666667,0.791666666666667,58.917375,12.7025
12,2017-03-05,127.30720833333334,348.6666666666667,0.0,70.72622685185185,207.69574667383682,4.89583333333333,0.208333333333333,58.552,14.2025
12,2017-03-06,70.88479166666666,1991.0,0.0,39.380439814814814,20.25194993791506,1760.61804166667,266.479166666667,57.617375,32.405
12,2017-03-07,0.0,212.33333333333334,0.0,0.0,0.0,3106.673625,1191.3125,58.1856666666667,47.60749999999999
12,2017-03-08,0.0,208.66666666666666,0.0,0.0,0.0,3171.09375,457.90625,57.7617916666667,44.6675
12,2017-03-09,0.0,210.33333333333334,0.0,0.0,0.0,3178.80554166667,596.697916666667,59.866625,34.4075
12,2017-03-10,0.0,205.33333333333334,0.0,0.0,0.0,3158.25691666667,1.64583333333333,58.7500416666667,24.3425
12,2017-03-11,0.0,199.33333333333334,0.0,0.0,0.0,2800.38541666667,1.04166666666667,54.6186666666667,12.927500000000004
12,2017-03-12,0.0,202.0,0.0,0.0,0.0,3150.06595833333,0.319458333333333,59.143375,13.729999999999999
12,2017-03-13,0.0,200.0,0.0,0.0,0.0,3153.53475,0.555541666666667,58.6584583333333,15.034999999999998
12,2017-03-14,0.0,197.33333333333334,0.0,0.0,0.0,3036.77775,0.965291666666667,58.1002916666666,18.0725
12,2017-03-15,72.88033333333333,2327.6666666666665,0.0,40.48907407407407,17.81043804000191,2778.0,19.316,59.8308333333333,18.484999999999996
12,2017-03-16,147.37591666666665,2175.3333333333335,0.0,81.87550925925926,38.537695646899586,2765.17016666667,2.72916666666667,59.2152916666667,24.919999999999998
12,2017-03-17,154.08766666666665,0.0,0.0,85.60425925925925,0.0,2846.31945833333,3.861125,59.0850416666667,27.837500000000006
12,2017-03-18,150.970875,0.0,0.0,83.87270833333334,0.0,2976.951375,0.263875,59.262875,26.397499999999997
12,2017-03-19,71.89229166666667,252.33333333333334,0.0,39.940162037037034,162.0663087571554,2911.11454166667,4.20833333333333,58.9705,33.635
12,2017-03-20,0.0,455.0,0.0,0.0,0.0,2873.505375,0.811875,59.2080416666667,30.807499999999994
12,2017-03-21,0.0,425.3333333333333,0.0,0.0,0.0,2730.0,0.0,59.3166666666667,38.72
12,2017-03-22,0.0,433.0,0.0,0.0,0.0,0.0,0.0,0.0,20.652499999999996
12,2017-03-23,0.0,434.0,0.0,0.0,0.0,0.0,0.0,0.0,23.674999999999997
12,2017-03-24,0.0,423.0,0.0,0.0,0.0,0.0,0.0,0.0,38.9975
12,2017-03-25,0.0,425.3333333333333,0.0,0.0,0.0,0.0,0.0,0.0,35.9075
12,2017-03-26,0.0,423.3333333333333,0.0,0.0,0.0,0.0,0.0,0.0,37.47499999999999
12,2017-03-27,0.0,436.0,0.0,0.0,0.0,0.0,0.0,0.0,43.775000000000006
12,2017-03-28,0.0,449.6666666666667,0.0,0.0,0.0,2760.28409090909,80.9090909090909,56.5708181818182,43.107499999999995
12,2017-03-29,61.60516666666666,1744.3333333333333,0.0,34.22509259259259,20.089664994585643,2838.05554166667,0.291666666666667,59.7218333333333,38.997499999999995
12,2017-03-30,0.0,474.3333333333333,0.0,0.0,0.0,2540.41666666667,0.979166666666667,61.8639166666667,35.502500000000005
12,2017-03-31,31.42204166666667,1514.6666666666667,0.0,17.456689814814816,11.800553279966254,2627.49304166667,0.166666666666667,58.3492916666667,35.14249999999999
12,2017-04-01,0.0,387.3333333333333,0.0,0.0,0.0,2453.54516666667,0.229166666666667,55.05,36.238181818181815
12,2017-04-02,0.0,361.3333333333333,0.0,0.0,0.0,2483.60070833333,0.229166666666667,56.3184166666667,43.82
12,2017-04-03,10.114666666666666,709.3333333333334,0.0,5.619259259259259,8.111221177944863,2651.28125,15.40625,55.99375,47.67499999999999
12,2017-04-04,0.0,400.0,0.0,0.0,0.0,2730.01733333333,0.229166666666667,55.608625,49.82782608695651
12,2017-04-05,0.0,403.3333333333333,0.0,0.0,0.0,2675.548625,0.1875,56.1038333333333,43.2875
12,2017-04-06,0.0,394.0,0.0,0.0,0.0,2674.607625,0.0625,54.9604583333333,43.227499999999985
12,2017-04-07,0.0,394.0,0.0,0.0,0.0,2642.60070833333,0.5,55.0510416666667,34.655
12,2017-04-08,0.0,401.6666666666667,0.0,0.0,0.0,2475.27083333333,0.298625,57.21425,38.47999999999999
12,2017-04-09,0.0,407.3333333333333,0.0,0.0,0.0,2405.21179166667,0.201375,55.9861666666667,52.17499999999998
12,2017-04-10,0.0,402.3333333333333,0.0,0.0,0.0,2781.49654166667,0.166666666666667,56.5375416666667,67.7975
12,2017-04-11,0.0,399.3333333333333,0.0,0.0,0.0,3089.04170833333,167.465291666667,59.48,61.04
12,2017-04-12,0.0,405.6666666666667,0.0,0.0,0.0,3026.673625,1702.708375,58.4492916666667,47.38249999999999
12,2017-04-13,0.0,400.3333333333333,0.0,0.0,0.0,2992.89929166667,0.138875,56.9062083333333,43.505
12,2017-04-14,0.0,399.6666666666667,0.0,0.0,0.0,3087.87845833333,1.02083333333333,57.707625,46.04750000000001
12,2017-04-15,0.0,401.6666666666667,0.0,0.0,0.0,2992.21529166667,0.270833333333333,57.750625,55.722500000000004
12,2017-04-16,0.0,400.0,0.0,0.0,0.0,3168.0,0.208333333333333,223.083333333333,69.92
